Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,7,15,22.0,4.0,0.75,10.05,4.0,0.0,0.0
2018,1,1,7,30,44.0,8.0,0.8,10.3,8.0,34.16,0.0
2018,1,1,7,45,123.0,20.5,0.8,10.55,29.5,128.34,0.0
2018,1,1,8,0,202.0,33.0,0.8,10.8,51.0,212.94,157.4
2018,1,1,8,15,256.5,45.0,0.9,11.15,80.5,260.29,211.29
2018,1,1,8,30,311.0,57.0,1.0,11.5,110.0,308.68,254.92
2018,1,1,8,45,343.5,68.0,1.1,11.8,141.0,340.59,283.06
2018,1,1,9,0,376.0,79.0,1.2,12.1,172.0,371.29,309.03
2018,1,1,9,15,395.0,89.5,1.25,12.5,201.0,390.68,324.53
2018,1,1,9,30,414.0,100.0,1.3,12.9,230.0,408.11,337.81
2018,1,1,9,45,423.0,111.0,1.35,13.3,256.0,417.45,344.04
2018,1,1,10,0,432.0,122.0,1.4,13.7,282.0,424.57,348.22
2018,1,1,10,15,463.5,126.5,1.35,14.05,309.5,436.22,355.66
2018,1,1,10,30,495.0,131.0,1.3,14.4,337.0,444.89,360.36
2018,1,1,10,45,524.5,131.5,1.3,14.75,360.0,445.1,358.45
2018,1,1,11,0,554.0,132.0,1.3,15.1,383.0,442.08,353.75
2018,1,1,11,15,549.5,137.5,1.25,15.4,393.0,423.25,336.37
2018,1,1,11,30,545.0,143.0,1.2,15.7,403.0,402.8,317.63
2018,1,1,11,45,516.0,153.5,1.15,16.0,402.5,374.65,292.86
2018,1,1,12,0,487.0,164.0,1.1,16.3,402.0,346.68,268.22
2018,1,1,12,15,482.0,165.5,1.05,16.5,400.5,320.23,244.45
2018,1,1,12,30,477.0,167.0,1.0,16.7,399.0,293.01,219.84
2018,1,1,12,45,482.5,162.5,0.95,16.95,394.0,263.2,192.8
2018,1,1,13,0,488.0,158.0,0.9,17.2,389.0,232.15,164.96
2018,1,1,13,15,469.5,155.5,0.9,17.3,372.5,197.38,136.22
2018,1,1,13,30,451.0,153.0,0.9,17.4,356.0,163.84,110.72
2018,1,1,13,45,452.5,144.5,0.9,17.55,339.5,128.88,87.61
2018,1,1,14,0,454.0,136.0,0.9,17.7,323.0,94.4,76.91
2018,1,1,14,15,460.5,124.5,0.9,17.6,303.0,87.6,71.24
2018,1,1,14,30,467.0,113.0,0.9,17.5,283.0,80.67,65.36
2018,1,1,14,45,406.0,109.0,0.85,17.4,246.5,78.03,63.15
2018,1,1,15,0,345.0,105.0,0.8,17.3,210.0,75.46,60.96
2018,1,1,15,15,310.0,95.0,0.8,17.3,180.0,68.96,55.23
2018,1,1,15,30,275.0,85.0,0.8,17.3,150.0,63.81,50.58
2018,1,1,15,45,223.0,70.5,0.85,16.45,117.0,53.42,41.36
2018,1,1,16,0,171.0,56.0,0.9,15.6,84.0,42.84,31.8
2018,1,1,16,15,156.5,43.0,0.9,15.25,63.0,33.26,22.76
2018,1,1,16,30,142.0,30.0,0.9,14.9,42.0,23.14,10.99
2018,1,1,16,45,83.0,18.0,0.95,14.6,24.0,15.36,0.0
2018,1,1,17,0,24.0,6.0,1.0,14.3,6.0,5.12,0.0
2018,1,1,17,15,12.0,3.0,1.05,14.1,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,10.2,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.5,6.0,6.36,0.0
2018,1,2,7,45,15.5,19.0,2.3,10.85,20.5,32.08,0.0
2018,1,2,8,0,29.0,32.0,2.3,11.2,35.0,59.0,39.92
2018,1,2,8,15,61.0,48.0,2.35,11.5,57.5,109.13,86.55
2018,1,2,8,30,93.0,64.0,2.4,11.8,80.0,146.98,120.61
2018,1,2,8,45,132.0,79.5,2.4,12.1,108.5,188.04,156.79
2018,1,2,9,0,171.0,95.0,2.4,12.4,137.0,241.38,202.25
2018,1,2,9,15,147.0,108.0,2.35,12.8,148.5,222.23,185.77
2018,1,2,9,30,123.0,121.0,2.3,13.2,160.0,215.82,179.59
2018,1,2,9,45,111.5,136.5,2.2,13.55,174.5,220.34,182.49
2018,1,2,10,0,100.0,152.0,2.1,13.9,189.0,224.25,184.71
2018,1,2,10,15,114.5,156.5,2.05,14.25,202.0,231.32,190.01
2018,1,2,10,30,129.0,161.0,2.0,14.6,215.0,237.81,194.65
2018,1,2,10,45,66.0,152.0,1.95,15.0,179.5,176.34,142.82
2018,1,2,11,0,3.0,143.0,1.9,15.4,144.0,123.62,98.28
2018,1,2,11,15,4.0,143.5,1.9,15.65,145.0,123.54,98.12
2018,1,2,11,30,5.0,144.0,1.9,15.9,146.0,123.51,97.9
2018,1,2,11,45,11.5,157.5,1.85,16.15,163.0,136.95,108.74
2018,1,2,12,0,18.0,171.0,1.8,16.4,180.0,149.47,118.66
2018,1,2,12,15,9.0,144.5,1.8,16.55,149.0,122.73,96.69
2018,1,2,12,30,0.0,118.0,1.8,16.7,118.0,97.48,76.03
2018,1,2,12,45,0.0,115.0,1.75,16.85,115.0,94.75,73.79
2018,1,2,13,0,0.0,112.0,1.7,17.0,112.0,92.05,71.55
2018,1,2,13,15,0.0,104.0,1.7,17.0,104.0,85.46,66.15
2018,1,2,13,30,0.0,96.0,1.7,17.0,96.0,78.96,60.82
2018,1,2,13,45,0.0,92.0,1.7,16.95,92.0,75.6,58.11
2018,1,2,14,0,0.0,88.0,1.7,16.9,88.0,72.24,58.04
2018,1,2,14,15,0.0,81.5,1.6,16.75,81.5,67.1,53.66
2018,1,2,14,30,0.0,75.0,1.5,16.6,75.0,61.91,49.21
2018,1,2,14,45,0.0,58.5,1.4,16.4,58.5,48.44,37.43
2018,1,2,15,0,0.0,42.0,1.3,16.2,42.0,34.7,25.31
2018,1,2,15,15,0.0,44.5,1.3,16.2,44.5,36.78,27.14
2018,1,2,15,30,0.0,47.0,1.3,16.2,47.0,38.88,28.9
2018,1,2,15,45,0.0,38.5,1.2,15.15,38.5,31.81,22.59
2018,1,2,16,0,0.0,30.0,1.1,14.1,30.0,24.76,16.2
2018,1,2,16,15,0.0,22.5,1.15,13.75,22.5,18.55,10.35
2018,1,2,16,30,0.0,15.0,1.2,13.4,15.0,12.35,3.54
2018,1,2,16,45,0.0,9.0,1.25,13.05,9.0,7.68,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.7,3.0,2.56,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.6,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.15,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.3,2.0,1.71,0.0
2018,1,3,7,45,0.0,5.0,1.85,10.45,5.0,4.1,0.0
2018,1,3,8,0,0.0,8.0,1.8,10.6,8.0,6.57,0.0
2018,1,3,8,15,0.0,11.0,1.7,10.8,11.0,9.03,1.94
2018,1,3,8,30,0.0,14.0,1.6,11.0,14.0,11.51,4.22
2018,1,3,8,45,0.0,17.0,1.5,11.25,17.0,13.98,6.45
2018,1,3,9,0,0.0,20.0,1.4,11.5,20.0,16.46,8.66
2018,1,3,9,15,0.0,26.0,1.4,11.65,26.0,21.43,13.0
2018,1,3,9,30,0.0,32.0,1.4,11.8,32.0,26.4,17.32
2018,1,3,9,45,0.0,36.0,1.4,12.0,36.0,29.72,20.17
2018,1,3,10,0,0.0,40.0,1.4,12.2,40.0,33.05,22.99
2018,1,3,10,15,0.0,36.0,1.55,12.35,36.0,29.73,20.08
2018,1,3,10,30,0.0,32.0,1.7,12.5,32.0,26.43,17.18
2018,1,3,10,45,0.0,31.0,1.85,12.6,31.0,25.6,16.44
2018,1,3,11,0,0.0,30.0,2.0,12.7,30.0,24.78,15.7
2018,1,3,11,15,0.0,32.0,2.2,12.8,32.0,26.44,17.09
2018,1,3,11,30,0.0,34.0,2.4,12.9,34.0,28.11,18.49
2018,1,3,11,45,0.0,51.0,2.6,12.95,51.0,42.23,30.53
2018,1,3,12,0,0.0,68.0,2.8,13.0,68.0,56.4,42.56
2018,1,3,12,15,0.0,66.5,2.9,13.0,66.5,55.15,41.48
2018,1,3,12,30,0.0,65.0,3.0,13.0,65.0,53.89,40.42
2018,1,3,12,45,0.0,57.5,3.15,13.0,57.5,47.64,35.12
2018,1,3,13,0,0.0,50.0,3.3,13.0,50.0,41.39,29.82
2018,1,3,13,15,0.0,42.5,3.3,13.05,42.5,35.16,24.51
2018,1,3,13,30,0.0,35.0,3.3,13.1,35.0,28.92,19.2
2018,1,3,13,45,0.0,37.0,3.3,13.1,37.0,30.58,20.65
2018,1,3,14,0,0.0,39.0,3.3,13.1,39.0,32.23,23.3
2018,1,3,14,15,0.0,36.0,3.2,13.15,36.0,29.73,21.1
2018,1,3,14,30,0.0,33.0,3.1,13.2,33.0,27.24,18.89
2018,1,3,14,45,0.0,27.5,2.95,13.2,27.5,22.68,14.81
2018,1,3,15,0,0.0,22.0,2.8,13.2,22.0,18.12,10.71
2018,1,3,15,15,0.0,21.0,2.8,13.2,21.0,17.29,9.95
2018,1,3,15,30,0.0,20.0,2.8,13.2,20.0,16.46,9.17
2018,1,3,15,45,0.0,17.0,2.45,12.85,17.0,13.98,6.88
2018,1,3,16,0,0.0,14.0,2.1,12.5,14.0,11.51,4.57
2018,1,3,16,15,0.0,11.0,2.15,12.45,11.0,9.03,2.19
2018,1,3,16,30,0.0,8.0,2.2,12.4,8.0,6.57,0.0
2018,1,3,16,45,0.0,5.0,2.25,12.3,5.0,4.1,0.0
2018,1,3,17,0,0.0,2.0,2.3,12.2,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,2.45,12.25,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.4,12.4,2.0,1.71,0.0
2018,1,4,7,45,0.0,5.0,2.5,12.7,5.0,4.1,0.0
2018,1,4,8,0,0.0,8.0,2.6,13.0,8.0,6.57,0.0
2018,1,4,8,15,2.5,27.5,2.55,13.25,28.0,24.36,14.69
2018,1,4,8,30,5.0,47.0,2.5,13.5,48.0,44.9,32.52
2018,1,4,8,45,10.5,57.0,2.5,13.75,59.5,57.11,43.38
2018,1,4,9,0,16.0,67.0,2.5,14.0,71.0,75.55,59.41
2018,1,4,9,15,29.0,94.5,2.5,14.4,103.0,114.25,92.47
2018,1,4,9,30,42.0,122.0,2.5,14.8,135.0,151.97,124.13
2018,1,4,9,45,36.0,128.0,2.5,15.2,140.0,149.7,121.72
2018,1,4,10,0,30.0,134.0,2.5,15.6,145.0,148.12,119.89
2018,1,4,10,15,19.0,138.0,2.6,16.0,145.0,133.32,107.0
2018,1,4,10,30,8.0,142.0,2.7,16.4,145.0,128.44,102.43
2018,1,4,10,45,6.0,144.0,2.75,16.8,146.5,127.52,101.33
2018,1,4,11,0,4.0,146.0,2.8,17.2,148.0,126.91,100.51
2018,1,4,11,15,5.5,147.5,2.9,17.45,150.0,127.89,101.12
2018,1,4,11,30,7.0,149.0,3.0,17.7,152.0,128.85,101.72
2018,1,4,11,45,8.0,141.0,3.1,17.9,144.5,121.44,95.46
2018,1,4,12,0,9.0,133.0,3.2,18.1,137.0,114.25,89.4
2018,1,4,12,15,13.5,134.0,3.25,18.2,140.5,115.85,90.54
2018,1,4,12,30,18.0,135.0,3.3,18.3,144.0,116.99,91.25
2018,1,4,12,45,19.0,148.5,3.35,18.35,158.0,126.54,98.93
2018,1,4,13,0,20.0,162.0,3.4,18.4,172.0,135.32,105.98
2018,1,4,13,15,15.5,140.5,3.4,18.4,148.0,116.25,90.49
2018,1,4,13,30,11.0,119.0,3.4,18.4,124.0,97.95,75.71
2018,1,4,13,45,20.5,123.0,3.4,18.35,132.0,97.9,75.57
2018,1,4,14,0,30.0,127.0,3.4,18.3,140.0,97.78,79.86
2018,1,4,14,15,135.5,91.0,3.3,18.15,142.0,66.34,52.68
2018,1,4,14,30,241.0,55.0,3.2,18.0,144.0,39.29,29.06
2018,1,4,14,45,241.0,62.5,3.05,17.85,144.5,44.68,33.88
2018,1,4,15,0,241.0,70.0,2.9,17.7,145.0,50.25,38.82
2018,1,4,15,15,120.5,50.5,2.9,17.7,88.0,38.94,28.83
2018,1,4,15,30,0.0,31.0,2.9,17.7,31.0,25.57,16.97
2018,1,4,15,45,84.0,29.0,2.6,16.9,43.5,23.06,14.71
2018,1,4,16,0,168.0,27.0,2.3,16.1,56.0,20.58,12.4
2018,1,4,16,15,169.0,22.0,2.25,15.7,44.0,16.89,8.87
2018,1,4,16,30,170.0,17.0,2.2,15.3,32.0,13.35,4.64
2018,1,4,16,45,117.0,13.0,2.15,14.9,20.5,10.43,0.0
2018,1,4,17,0,64.0,9.0,2.1,14.5,9.0,7.68,0.0
2018,1,4,17,15,32.0,4.5,2.15,14.35,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,2.4,14.5,3.0,15.04,0.0
2018,1,5,7,45,51.0,7.0,2.45,14.7,10.5,52.88,0.0
2018,1,5,8,0,82.0,11.0,2.5,14.9,18.0,85.86,60.53
2018,1,5,8,15,41.0,25.5,2.45,15.0,29.0,57.93,43.19
2018,1,5,8,30,0.0,40.0,2.4,15.1,40.0,33.27,22.38
2018,1,5,8,45,0.0,51.0,2.4,15.25,51.0,43.31,31.17
2018,1,5,9,0,0.0,62.0,2.4,15.4,62.0,53.19,39.72
2018,1,5,9,15,0.0,51.5,2.3,15.5,51.5,42.61,30.8
2018,1,5,9,30,0.0,41.0,2.2,15.6,41.0,33.87,23.36
2018,1,5,9,45,0.0,48.0,2.15,15.65,48.0,39.69,28.3
2018,1,5,10,0,0.0,55.0,2.1,15.7,55.0,45.52,33.22
2018,1,5,10,15,0.0,41.0,2.05,15.75,41.0,33.88,23.28
2018,1,5,10,30,0.0,27.0,2.0,15.8,27.0,22.29,13.37
2018,1,5,10,45,0.0,30.5,1.9,15.9,30.5,25.19,15.82
2018,1,5,11,0,0.0,34.0,1.8,16.0,34.0,28.1,18.26
2018,1,5,11,15,0.0,49.0,1.75,16.0,49.0,40.56,28.78
2018,1,5,11,30,0.0,64.0,1.7,16.0,64.0,53.06,39.27
2018,1,5,11,45,0.0,63.5,1.7,16.05,63.5,52.64,38.88
2018,1,5,12,0,0.0,63.0,1.7,16.1,63.0,52.23,38.51
2018,1,5,12,15,0.5,60.5,1.7,16.0,60.5,50.33,36.91
2018,1,5,12,30,1.0,58.0,1.7,15.9,58.0,48.38,35.28
2018,1,5,12,45,1.0,71.5,1.75,15.85,71.5,59.59,44.72
2018,1,5,13,0,1.0,85.0,1.8,15.8,85.0,70.8,54.14
2018,1,5,13,15,6.0,101.5,1.8,15.7,104.0,84.63,65.54
2018,1,5,13,30,11.0,118.0,1.8,15.6,123.0,97.27,75.94
2018,1,5,13,45,15.0,136.5,1.8,15.45,143.0,109.69,86.36
2018,1,5,14,0,19.0,155.0,1.8,15.3,163.0,119.91,99.93
2018,1,5,14,15,14.0,136.5,1.75,15.15,142.0,106.48,88.42
2018,1,5,14,30,9.0,118.0,1.7,15.0,121.0,93.16,76.96
2018,1,5,14,45,4.5,92.0,1.7,14.85,93.5,74.22,60.45
2018,1,5,15,0,0.0,66.0,1.7,14.7,66.0,54.53,43.1
2018,1,5,15,15,0.0,53.0,1.7,14.7,53.0,43.86,33.62
2018,1,5,15,30,0.0,40.0,1.7,14.7,40.0,33.04,23.91
2018,1,5,15,45,0.0,32.0,1.75,14.25,32.0,26.4,17.91
2018,1,5,16,0,0.0,24.0,1.8,13.8,24.0,19.78,11.86
2018,1,5,16,15,0.0,17.5,1.85,13.6,17.5,14.4,6.86
2018,1,5,16,30,0.0,11.0,1.9,13.4,11.0,9.04,1.49
2018,1,5,16,45,0.0,6.5,2.0,13.25,6.5,5.34,0.0
2018,1,5,17,0,0.0,2.0,2.1,13.1,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.5,1.8,10.15,2.5,0.0,0.0
2018,1,6,7,30,3.0,5.0,1.8,10.5,5.0,6.14,0.0
2018,1,6,7,45,86.0,19.0,1.85,10.9,26.5,102.62,0.0
2018,1,6,8,0,169.0,33.0,1.9,11.3,48.0,192.86,142.61
2018,1,6,8,15,364.5,38.0,1.95,11.6,94.0,327.17,267.37
2018,1,6,8,30,560.0,43.0,2.0,11.9,140.0,464.21,383.04
2018,1,6,8,45,632.5,45.5,2.0,12.15,181.5,509.79,422.15
2018,1,6,9,0,705.0,48.0,2.0,12.4,223.0,559.56,462.75
2018,1,6,9,15,737.0,51.5,2.0,12.7,260.5,580.25,478.71
2018,1,6,9,30,769.0,55.0,2.0,13.0,298.0,597.79,491.37
2018,1,6,9,45,787.0,59.0,2.05,13.3,331.0,603.33,494.27
2018,1,6,10,0,805.0,63.0,2.1,13.6,364.0,605.47,494.15
2018,1,6,10,15,822.5,65.0,2.15,13.85,392.5,601.43,489.09
2018,1,6,10,30,840.0,67.0,2.2,14.1,421.0,593.83,481.01
2018,1,6,10,45,852.5,68.0,2.3,14.4,443.0,578.56,466.91
2018,1,6,11,0,865.0,69.0,2.4,14.7,465.0,556.98,447.64
2018,1,6,11,15,873.0,69.0,2.4,14.85,480.0,532.18,425.29
2018,1,6,11,30,881.0,69.0,2.4,15.0,495.0,504.37,400.06
2018,1,6,11,45,886.0,69.0,2.4,15.2,503.0,472.23,370.79
2018,1,6,12,0,891.0,69.0,2.4,15.4,511.0,437.4,338.71
2018,1,6,12,15,890.5,69.5,2.3,15.45,511.0,398.42,302.69
2018,1,6,12,30,890.0,70.0,2.2,15.5,511.0,357.42,264.42
2018,1,6,12,45,885.0,70.5,2.15,15.6,504.0,313.3,223.39
2018,1,6,13,0,880.0,71.0,2.1,15.7,497.0,267.9,181.51
2018,1,6,13,15,873.0,70.0,2.0,15.7,482.0,219.83,138.9
2018,1,6,13,30,866.0,69.0,1.9,15.7,467.0,171.15,99.24
2018,1,6,13,45,852.0,68.0,1.85,15.7,444.0,115.9,61.66
2018,1,6,14,0,838.0,67.0,1.8,15.7,421.0,66.2,42.7
2018,1,6,14,15,754.0,75.0,1.85,15.55,378.0,61.69,49.14
2018,1,6,14,30,670.0,83.0,1.9,15.4,335.0,62.1,49.6
2018,1,6,14,45,691.0,73.5,1.95,15.25,312.5,56.11,44.39
2018,1,6,15,0,712.0,64.0,2.0,15.1,290.0,54.34,42.88
2018,1,6,15,15,702.0,58.0,2.0,15.1,257.5,49.93,38.95
2018,1,6,15,30,692.0,52.0,2.0,15.1,225.0,45.41,34.85
2018,1,6,15,45,639.0,47.5,1.85,14.1,185.5,41.82,31.62
2018,1,6,16,0,586.0,43.0,1.7,13.1,146.0,38.28,28.28
2018,1,6,16,15,496.0,37.0,1.75,12.7,107.5,30.49,20.93
2018,1,6,16,30,406.0,31.0,1.8,12.3,69.0,25.96,15.23
2018,1,6,16,45,250.5,20.5,1.8,11.85,40.0,17.24,0.0
2018,1,6,17,0,95.0,10.0,1.8,11.4,11.0,8.54,0.0
2018,1,6,17,15,47.5,5.0,1.8,11.3,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.1,8.2,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.1,8.4,5.0,4.27,0.0
2018,1,7,7,45,0.5,17.5,2.05,8.55,17.5,16.64,0.0
2018,1,7,8,0,1.0,30.0,2.0,8.7,30.0,30.71,18.08
2018,1,7,8,15,7.0,46.0,2.05,8.85,47.0,51.12,37.69
2018,1,7,8,30,13.0,62.0,2.1,9.0,64.0,70.34,55.11
2018,1,7,8,45,16.0,75.5,2.1,9.15,79.0,83.64,67.16
2018,1,7,9,0,19.0,89.0,2.1,9.3,94.0,96.98,79.0
2018,1,7,9,15,9.5,92.5,2.15,9.5,95.0,90.36,73.13
2018,1,7,9,30,0.0,96.0,2.2,9.7,96.0,84.99,68.21
2018,1,7,9,45,1.0,108.0,2.2,9.9,108.5,95.96,77.57
2018,1,7,10,0,2.0,120.0,2.2,10.1,121.0,106.8,86.69
2018,1,7,10,15,1.0,111.0,2.25,10.45,111.5,95.95,77.16
2018,1,7,10,30,0.0,102.0,2.3,10.8,102.0,86.21,68.65
2018,1,7,10,45,0.0,95.5,2.3,11.1,95.5,80.0,63.2
2018,1,7,11,0,0.0,89.0,2.3,11.4,89.0,74.14,58.06
2018,1,7,11,15,0.0,89.5,2.2,11.75,89.5,74.48,58.21
2018,1,7,11,30,0.0,90.0,2.1,12.1,90.0,74.85,58.39
2018,1,7,11,45,0.0,86.0,2.0,12.4,86.0,71.45,55.41
2018,1,7,12,0,0.0,82.0,1.9,12.7,82.0,68.1,52.49
2018,1,7,12,15,0.0,70.5,1.85,12.9,70.5,58.49,44.31
2018,1,7,12,30,0.0,59.0,1.8,13.1,59.0,48.9,36.15
2018,1,7,12,45,0.0,72.0,1.7,13.3,72.0,59.74,45.33
2018,1,7,13,0,0.0,85.0,1.6,13.5,85.0,70.58,54.48
2018,1,7,13,15,0.0,92.5,1.5,13.55,92.5,76.5,59.49
2018,1,7,13,30,0.0,100.0,1.4,13.6,100.0,82.18,64.31
2018,1,7,13,45,0.0,100.0,1.25,13.65,100.0,81.84,64.07
2018,1,7,14,0,0.0,100.0,1.1,13.7,100.0,81.37,63.75
2018,1,7,14,15,0.0,91.0,1.05,13.5,91.0,74.35,60.72
2018,1,7,14,30,0.0,82.0,1.0,13.3,82.0,67.32,54.64
2018,1,7,14,45,0.0,79.0,0.95,13.1,79.0,64.73,52.46
2018,1,7,15,0,0.0,76.0,0.9,12.9,76.0,62.08,50.18
2018,1,7,15,15,0.0,67.0,0.9,12.9,67.0,54.93,43.79
2018,1,7,15,30,0.0,58.0,0.9,12.9,58.0,47.71,37.27
2018,1,7,15,45,0.0,47.5,0.95,12.4,47.5,39.31,29.66
2018,1,7,16,0,0.0,37.0,1.0,11.9,37.0,30.58,21.65
2018,1,7,16,15,0.0,28.0,1.0,11.75,28.0,23.12,14.65
2018,1,7,16,30,0.0,19.0,1.0,11.6,19.0,15.66,7.18
2018,1,7,16,45,0.0,11.5,1.05,11.45,11.5,9.47,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.3,4.0,3.41,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.8,11.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.9,11.5,2.0,1.71,0.0
2018,1,8,7,45,0.0,6.0,3.05,11.65,6.0,4.92,0.0
2018,1,8,8,0,0.0,10.0,3.2,11.8,10.0,8.21,0.63
2018,1,8,8,15,0.0,13.5,3.3,12.0,13.5,11.1,3.63
2018,1,8,8,30,0.0,17.0,3.4,12.2,17.0,13.98,6.28
2018,1,8,8,45,0.0,18.0,3.55,12.4,18.0,14.81,7.1
2018,1,8,9,0,0.0,19.0,3.7,12.6,19.0,15.64,7.87
2018,1,8,9,15,0.0,20.5,3.7,12.75,20.5,16.88,8.96
2018,1,8,9,30,0.0,22.0,3.7,12.9,22.0,18.12,10.04
2018,1,8,9,45,0.0,31.0,3.75,13.05,31.0,25.58,16.45
2018,1,8,10,0,0.0,40.0,3.8,13.2,40.0,33.05,22.84
2018,1,8,10,15,0.0,31.0,3.75,13.3,31.0,25.59,16.39
2018,1,8,10,30,0.0,22.0,3.7,13.4,22.0,18.15,9.96
2018,1,8,10,45,0.0,21.0,3.65,13.55,21.0,17.33,9.23
2018,1,8,11,0,0.0,20.0,3.6,13.7,20.0,16.51,8.5
2018,1,8,11,15,0.0,22.5,3.65,13.8,22.5,18.58,10.26
2018,1,8,11,30,0.0,25.0,3.7,13.9,25.0,20.65,12.01
2018,1,8,11,45,0.0,27.0,3.75,14.0,27.0,22.31,13.41
2018,1,8,12,0,0.0,29.0,3.8,14.1,29.0,23.97,14.81
2018,1,8,12,15,0.0,29.0,3.75,14.2,29.0,23.97,14.8
2018,1,8,12,30,0.0,29.0,3.7,14.3,29.0,23.97,14.79
2018,1,8,12,45,0.0,28.5,3.65,14.35,28.5,23.55,14.44
2018,1,8,13,0,0.0,28.0,3.6,14.4,28.0,23.14,14.09
2018,1,8,13,15,0.0,24.5,3.5,14.45,24.5,20.23,11.63
2018,1,8,13,30,0.0,21.0,3.4,14.5,21.0,17.33,9.17
2018,1,8,13,45,0.0,31.5,3.3,14.5,31.5,26.02,16.61
2018,1,8,14,0,0.0,42.0,3.2,14.5,42.0,34.72,24.07
2018,1,8,14,15,0.0,37.0,3.15,14.45,37.0,30.57,21.7
2018,1,8,14,30,0.0,32.0,3.1,14.4,32.0,26.41,18.03
2018,1,8,14,45,0.0,45.5,3.0,14.35,45.5,37.61,28.08
2018,1,8,15,0,0.0,59.0,2.9,14.3,59.0,48.86,38.14
2018,1,8,15,15,0.0,56.5,2.9,14.3,56.5,46.78,36.28
2018,1,8,15,30,0.0,54.0,2.9,14.3,54.0,44.71,34.36
2018,1,8,15,45,0.0,42.0,2.9,14.05,42.0,34.72,25.34
2018,1,8,16,0,0.0,30.0,2.9,13.8,30.0,24.75,16.29
2018,1,8,16,15,0.0,23.0,2.9,13.75,23.0,18.96,10.88
2018,1,8,16,30,0.0,16.0,2.9,13.7,16.0,13.17,5.15
2018,1,8,16,45,0.0,9.5,2.9,13.65,9.5,7.81,0.0
2018,1,8,17,0,0.0,3.0,2.9,13.6,3.0,2.56,0.0
2018,1,8,17,15,0.0,1.5,2.8,13.6,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,2.15,12.9,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.4,13.1,4.0,3.41,0.0
2018,1,9,7,45,0.0,13.0,2.65,13.3,13.0,10.72,0.0
2018,1,9,8,0,0.0,22.0,2.9,13.5,22.0,18.17,8.2
2018,1,9,8,15,0.0,34.5,3.05,13.6,34.5,29.63,18.99
2018,1,9,8,30,0.0,47.0,3.2,13.7,47.0,41.37,29.39
2018,1,9,8,45,4.5,63.0,3.4,13.8,64.0,59.97,45.65
2018,1,9,9,0,9.0,79.0,3.6,13.9,81.0,78.1,61.42
2018,1,9,9,15,5.0,91.0,3.55,14.0,92.0,85.56,67.73
2018,1,9,9,30,1.0,103.0,3.5,14.1,103.0,93.02,73.93
2018,1,9,9,45,1.0,98.5,3.45,14.15,98.5,86.27,68.13
2018,1,9,10,0,1.0,94.0,3.4,14.2,94.0,80.72,63.34
2018,1,9,10,15,10.5,114.0,3.25,14.25,118.5,104.73,83.71
2018,1,9,10,30,20.0,134.0,3.1,14.3,143.0,128.1,103.27
2018,1,9,10,45,21.0,145.5,3.0,14.35,155.0,137.69,111.01
2018,1,9,11,0,22.0,157.0,2.9,14.4,167.0,146.99,118.47
2018,1,9,11,15,16.5,161.5,2.9,14.4,169.0,146.24,117.56
2018,1,9,11,30,11.0,166.0,2.9,14.4,171.0,145.8,116.99
2018,1,9,11,45,7.5,153.0,2.9,14.45,156.5,131.61,105.09
2018,1,9,12,0,4.0,140.0,2.9,14.5,142.0,118.2,93.91
2018,1,9,12,15,4.0,145.0,3.0,14.5,147.0,121.6,96.71
2018,1,9,12,30,4.0,150.0,3.1,14.5,152.0,124.83,99.38
2018,1,9,12,45,62.5,174.5,3.2,14.5,205.0,160.09,126.81
2018,1,9,13,0,121.0,199.0,3.3,14.5,258.0,186.78,146.14
2018,1,9,13,15,163.5,200.0,3.35,14.5,277.5,184.91,142.17
2018,1,9,13,30,206.0,201.0,3.4,14.5,297.0,178.08,134.56
2018,1,9,13,45,147.0,174.0,3.45,14.5,241.0,140.28,107.08
2018,1,9,14,0,88.0,147.0,3.5,14.5,185.0,109.59,85.88
2018,1,9,14,15,47.5,116.0,3.5,14.4,136.5,90.23,74.49
2018,1,9,14,30,7.0,85.0,3.5,14.3,88.0,69.71,56.53
2018,1,9,14,45,159.5,83.5,3.5,14.25,136.0,61.9,49.69
2018,1,9,15,0,312.0,82.0,3.5,14.2,184.0,58.91,47.09
2018,1,9,15,15,344.0,80.5,3.5,14.2,180.0,58.72,46.92
2018,1,9,15,30,376.0,79.0,3.5,14.2,176.0,58.47,46.61
2018,1,9,15,45,258.0,67.0,3.6,13.9,128.5,49.63,38.62
2018,1,9,16,0,140.0,55.0,3.7,13.6,81.0,42.19,31.73
2018,1,9,16,15,119.5,43.0,3.8,13.45,61.0,33.36,23.47
2018,1,9,16,30,99.0,31.0,3.9,13.3,41.0,24.34,14.49
2018,1,9,16,45,65.0,20.5,3.95,13.15,26.0,16.21,0.0
2018,1,9,17,0,31.0,10.0,4.0,13.0,11.0,8.54,0.0
2018,1,9,17,15,15.5,5.0,4.15,12.9,5.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.35,10.8,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.3,11.0,5.0,4.27,0.0
2018,1,10,7,45,0.0,16.0,2.2,11.25,16.0,13.67,0.0
2018,1,10,8,0,0.0,27.0,2.1,11.5,27.0,24.58,13.3
2018,1,10,8,15,2.0,42.5,2.15,11.65,43.0,42.05,29.62
2018,1,10,8,30,4.0,58.0,2.2,11.8,59.0,58.32,44.15
2018,1,10,8,45,8.0,73.0,2.2,11.95,75.0,74.73,58.68
2018,1,10,9,0,12.0,88.0,2.2,12.1,91.0,90.83,72.77
2018,1,10,9,15,37.5,106.0,2.3,12.15,117.5,134.84,110.92
2018,1,10,9,30,63.0,124.0,2.4,12.2,144.0,168.78,140.01
2018,1,10,9,45,120.5,139.0,2.5,12.3,182.5,231.2,192.96
2018,1,10,10,0,178.0,154.0,2.6,12.4,221.0,278.99,232.69
2018,1,10,10,15,121.0,159.5,2.65,12.5,206.5,241.03,199.66
2018,1,10,10,30,64.0,165.0,2.7,12.6,192.0,194.4,159.72
2018,1,10,10,45,32.5,143.0,2.8,12.75,156.5,149.08,121.26
2018,1,10,11,0,1.0,121.0,2.9,12.9,121.0,102.78,81.82
2018,1,10,11,15,4.0,135.0,2.85,13.0,136.5,116.13,92.98
2018,1,10,11,30,7.0,149.0,2.8,13.1,152.0,129.01,103.6
2018,1,10,11,45,6.5,149.0,2.7,13.2,152.0,127.76,102.39
2018,1,10,12,0,6.0,149.0,2.6,13.3,152.0,126.6,101.29
2018,1,10,12,15,3.0,129.0,2.5,13.4,130.5,108.08,85.79
2018,1,10,12,30,0.0,109.0,2.4,13.5,109.0,90.27,70.92
2018,1,10,12,45,0.0,110.0,2.3,13.6,110.0,90.88,71.44
2018,1,10,13,0,0.0,111.0,2.2,13.7,111.0,91.43,71.91
2018,1,10,13,15,0.0,106.5,2.1,13.75,106.5,87.6,68.73
2018,1,10,13,30,0.0,102.0,2.0,13.8,102.0,83.81,65.6
2018,1,10,13,45,0.0,101.0,1.9,13.9,101.0,82.71,64.72
2018,1,10,14,0,0.0,100.0,1.8,14.0,100.0,81.51,63.78
2018,1,10,14,15,123.5,95.5,1.7,14.05,143.0,69.03,55.88
2018,1,10,14,30,247.0,91.0,1.6,14.1,186.0,63.03,50.66
2018,1,10,14,45,235.5,72.5,1.55,14.1,157.0,51.12,40.15
2018,1,10,15,0,224.0,54.0,1.5,14.1,128.0,38.91,29.3
2018,1,10,15,15,329.0,55.0,1.5,14.1,149.0,40.24,30.5
2018,1,10,15,30,434.0,56.0,1.5,14.1,170.0,42.71,32.65
2018,1,10,15,45,293.5,38.0,1.3,13.75,109.5,28.63,20.0
2018,1,10,16,0,153.0,20.0,1.1,13.4,49.0,14.77,7.52
2018,1,10,16,15,255.0,27.5,1.1,13.2,61.0,21.41,13.15
2018,1,10,16,30,357.0,35.0,1.1,13.0,73.0,29.08,18.69
2018,1,10,16,45,237.0,25.5,1.1,12.8,45.5,21.53,2.37
2018,1,10,17,0,117.0,16.0,1.1,12.6,18.0,13.66,0.0
2018,1,10,17,15,58.5,8.0,1.1,12.6,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.45,12.15,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.5,12.3,4.0,3.41,0.0
2018,1,11,7,45,0.0,15.0,0.55,12.45,15.0,12.39,0.0
2018,1,11,8,0,0.0,26.0,0.6,12.6,26.0,22.87,12.03
2018,1,11,8,15,2.0,42.5,0.75,12.8,43.0,41.91,29.44
2018,1,11,8,30,4.0,59.0,0.9,13.0,60.0,59.58,45.03
2018,1,11,8,45,14.5,77.0,1.05,13.2,80.5,84.29,66.64
2018,1,11,9,0,25.0,95.0,1.2,13.4,101.0,118.41,95.94
2018,1,11,9,15,37.5,111.0,1.25,13.6,122.0,141.43,115.55
2018,1,11,9,30,50.0,127.0,1.3,13.8,143.0,163.85,134.35
2018,1,11,9,45,47.0,137.0,1.35,13.95,153.5,167.96,137.37
2018,1,11,10,0,44.0,147.0,1.4,14.1,164.0,172.21,140.48
2018,1,11,10,15,51.0,160.5,1.35,14.3,181.5,186.7,152.06
2018,1,11,10,30,58.0,174.0,1.3,14.5,199.0,200.44,162.82
2018,1,11,10,45,65.0,185.5,1.25,14.7,215.0,211.25,171.06
2018,1,11,11,0,72.0,197.0,1.2,14.9,231.0,221.21,178.49
2018,1,11,11,15,109.5,207.0,1.1,15.1,260.0,253.22,203.58
2018,1,11,11,30,147.0,217.0,1.0,15.3,289.0,272.84,218.04
2018,1,11,11,45,159.5,221.5,0.95,15.45,301.0,272.5,216.51
2018,1,11,12,0,172.0,226.0,0.9,15.6,313.0,270.6,213.67
2018,1,11,12,15,164.0,226.5,0.95,15.65,309.5,255.92,201.12
2018,1,11,12,30,156.0,227.0,1.0,15.7,306.0,241.47,188.81
2018,1,11,12,45,147.0,223.5,1.0,15.75,297.0,223.98,174.08
2018,1,11,13,0,138.0,220.0,1.0,15.8,288.0,207.1,159.98
2018,1,11,13,15,193.0,209.5,1.05,15.8,302.0,198.51,150.23
2018,1,11,13,30,248.0,199.0,1.1,15.8,316.0,182.34,134.57
2018,1,11,13,45,316.5,179.0,1.15,15.8,321.5,156.57,112.62
2018,1,11,14,0,385.0,159.0,1.2,15.8,327.0,120.16,88.15
2018,1,11,14,15,452.5,135.5,1.15,15.65,320.5,93.98,77.23
2018,1,11,14,30,520.0,112.0,1.1,15.5,314.0,79.99,65.21
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,75.82,61.68
2018,1,11,15,0,439.0,99.0,1.1,15.3,245.0,71.63,58.09
2018,1,11,15,15,279.5,99.5,1.1,15.3,188.5,73.8,60.01
