Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,140.61,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,298.16,154.07
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,424.27,339.05
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,541.04,438.21
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,599.97,486.09
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,652.1,526.07
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,717.73,573.18
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,781.43,616.3
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,812.37,635.8
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,831.44,647.02
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,846.15,654.46
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,857.33,659.46
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,859.02,658.0
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,856.91,654.24
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,850.38,647.09
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,839.91,637.55
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,821.66,623.86
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,799.62,607.86
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,770.63,587.37
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,738.21,563.16
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,700.88,534.64
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,660.54,503.39
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,615.33,468.04
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,567.8,430.0
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,517.42,389.23
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,465.51,345.87
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,410.81,298.62
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,354.96,249.41
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,296.84,198.41
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,238.35,148.3
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,179.64,102.68
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,121.38,68.0
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,72.76,58.54
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,71.25,57.48
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,69.57,56.16
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,60.72,48.51
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,58.87,47.08
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,57.01,45.61
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,54.63,43.66
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,52.28,41.66
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,48.52,38.27
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,41.13,31.44
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,35.92,26.35
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,30.85,20.73
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,20.67,0.78
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,10.24,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,143.59,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,305.32,187.84
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,429.1,355.6
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,546.64,460.67
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,621.51,525.2
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,689.6,580.97
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,741.19,620.71
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,790.47,656.91
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,822.0,677.95
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,850.3,696.0
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,865.39,703.69
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,868.22,702.3
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,870.88,700.97
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,869.75,696.99
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,861.76,688.05
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,849.86,676.52
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,830.6,660.17
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,807.58,641.34
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,778.7,617.98
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,746.35,590.83
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,708.54,559.2
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,667.7,524.85
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,622.86,487.3
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,575.48,446.96
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,524.43,402.76
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,471.36,355.88
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,415.49,306.06
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,358.42,254.39
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,299.16,200.88
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,239.44,148.58
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,179.43,101.13
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,119.81,64.87
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,68.3,54.26
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,67.03,53.35
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,65.29,51.97
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,63.46,50.51
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,61.44,48.96
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,53.48,42.11
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,50.94,40.06
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,48.41,37.93
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,45.33,35.2
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,42.34,32.38
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,35.09,25.52
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,31.64,21.45
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,20.54,3.12
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,9.39,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,100.62,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,227.88,151.71
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,292.05,241.46
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,353.14,298.37
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,403.4,342.8
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,453.73,385.14
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,418.53,354.72
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,399.47,336.54
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,510.27,425.94
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,602.02,496.98
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,709.6,577.09
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,805.23,644.01
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,784.39,624.92
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,760.23,604.61
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,788.69,622.41
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,816.87,639.24
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,807.94,629.94
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,801.39,622.85
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,771.81,599.82
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,738.91,573.43
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,701.52,542.57
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,661.19,509.18
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,616.81,473.11
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,569.99,434.38
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,519.56,391.73
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,467.29,346.62
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,410.54,297.66
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,354.69,248.89
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,292.36,197.03
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,234.94,150.98
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,180.29,108.27
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,125.97,74.02
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,79.99,63.49
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,71.33,56.3
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,68.3,53.86
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,65.15,51.3
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,68.71,54.63
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,79.21,63.98
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,71.83,57.81
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,65.41,52.38
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,57.72,45.67
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,49.8,38.53
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,41.08,30.45
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,32.22,21.79
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,21.31,5.28
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,11.1,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,6.4,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,10.7,2.06
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,16.89,8.54
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,23.09,14.17
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,28.06,18.63
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,33.04,23.01
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,51.02,38.61
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,69.76,54.63
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,128.19,104.53
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,179.75,147.37
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,305.91,250.73
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,412.99,334.78
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,489.94,393.34
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,546.2,435.26
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,508.95,403.65
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,456.75,361.54
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,604.04,476.8
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,715.49,560.3
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,730.22,570.44
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,734.14,572.87
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,697.69,543.64
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,658.25,511.87
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,613.95,475.91
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,567.2,437.12
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,516.84,394.46
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,464.62,349.12
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,409.65,300.44
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,353.48,249.87
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,296.11,198.22
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,238.25,147.57
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,179.47,100.92
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,121.24,64.74
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,66.84,52.35
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,65.26,51.18
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,63.53,49.83
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,61.74,48.42
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,60.3,47.43
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,61.76,48.97
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,66.03,52.97
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,68.83,55.61
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,60.3,48.11
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,53.16,41.64
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,41.43,30.84
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,29.48,19.58
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,19.63,5.8
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,10.24,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.56,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,4.1,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,5.74,0.0
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,7.39,0.67
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,13.57,6.06
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,19.77,11.45
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,26.83,17.54
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,33.92,23.57
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,45.99,33.76
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,58.09,43.84
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,96.06,75.63
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,135.54,107.98
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,186.66,149.24
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,226.25,180.37
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,302.79,240.76
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,390.81,307.51
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,462.15,361.4
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,540.06,418.16
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,557.05,429.62
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,578.74,444.47
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,557.52,427.9
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,534.56,410.12
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,549.28,420.5
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,545.94,415.52
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,510.22,385.26
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,468.93,349.06
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,414.72,302.09
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,359.29,253.17
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,302.69,203.72
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,247.2,156.42
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,190.09,111.2
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,133.27,75.37
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,82.92,66.31
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,87.85,70.83
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,84.28,67.93
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,80.62,64.96
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,71.18,57.04
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,61.17,48.54
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,59.99,47.73
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,52.85,41.56
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,48.91,38.1
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,49.92,38.86
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,41.36,30.9
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,30.89,20.96
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,21.78,8.32
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,13.66,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,7.68,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,140.3,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,223.92,169.55
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,142.81,116.59
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,47.78,35.24
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,67.09,52.28
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,86.0,68.68
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,108.86,88.16
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,131.39,106.99
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,187.35,153.78
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,229.48,188.1
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,245.95,200.41
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,261.93,212.23
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,237.73,191.09
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,201.04,160.22
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,302.39,242.22
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,400.8,318.48
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,445.71,351.96
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,486.6,382.09
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,479.95,375.7
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,472.24,368.83
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,452.95,353.24
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,433.81,337.81
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,415.67,323.28
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,397.35,308.5
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,382.84,296.28
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,366.4,282.15
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,347.01,265.17
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,324.21,244.62
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,292.7,215.1
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,255.5,180.48
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,214.8,148.56
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,175.04,122.23
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,151.07,124.51
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,154.2,127.56
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,154.3,127.97
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,145.76,121.05
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,130.36,108.4
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,109.64,90.96
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,99.01,82.07
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,87.97,72.63
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,75.88,62.03
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,64.88,52.15
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,50.48,38.97
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,35.79,25.26
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,22.89,10.03
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,11.1,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,5.74,0.0
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,8.22,1.5
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,10.69,3.67
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,13.59,6.18
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,16.49,8.67
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,22.7,14.01
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,28.93,19.3
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,55.57,41.87
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,82.95,64.62
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,108.47,85.45
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,133.99,105.95
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,121.48,95.37
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,109.58,85.48
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,94.61,73.14
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,80.03,61.1
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,82.59,63.17
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,85.12,65.17
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,99.38,76.77
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,113.49,88.16
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,142.62,111.69
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,170.79,134.16
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,152.98,119.85
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,135.66,106.03
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,129.09,100.84
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,122.71,95.79
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,112.05,87.23
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,101.5,78.75
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,98.77,76.7
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,96.09,74.68
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,97.22,79.34
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,98.43,80.59
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,107.19,88.36
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,115.36,95.64
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,108.01,89.53
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,97.18,80.38
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,96.92,80.45
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,95.98,79.8
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,80.97,66.64
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,65.67,52.96
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,51.01,39.56
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,36.14,25.71
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,22.42,10.52
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,8.54,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,48.72,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,110.4,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,154.84,121.73
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,165.87,138.03
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,177.63,150.08
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,105.0,87.36
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,43.02,31.61
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,62.33,48.14
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,83.09,65.55
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,91.08,71.93
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,99.12,78.27
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,124.49,98.94
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,149.63,119.03
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,194.02,154.85
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,252.85,201.18
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,372.29,295.46
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,469.74,369.05
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,514.55,401.06
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,540.34,419.25
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,597.8,461.41
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,634.38,487.28
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,626.62,480.13
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,609.56,466.22
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,593.29,452.4
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,568.52,431.06
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,519.69,391.11
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,469.63,349.23
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,416.37,303.69
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,362.97,257.25
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,306.86,207.34
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,254.25,160.61
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,197.16,115.31
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,132.39,72.27
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,75.38,59.06
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,70.74,55.34
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,69.29,54.25
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,67.84,53.17
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,65.69,51.54
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,63.49,49.86
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,60.44,47.43
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,52.58,40.74
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,48.95,37.62
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,45.34,34.37
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,39.91,29.33
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,34.55,24.03
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,25.49,13.2
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,16.22,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,41.92,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,194.26,34.23
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,329.02,260.79
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,429.76,353.32
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,536.14,441.62
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,607.05,498.04
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,677.71,551.36
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,725.27,584.99
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,765.7,612.17
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,796.89,631.93
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,825.0,649.07
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,841.07,658.81
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,853.59,666.08
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,813.77,635.94
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,766.33,600.6
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,682.21,535.34
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,591.42,463.88
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,602.71,472.23
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,623.24,486.4
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,653.0,509.67
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,677.66,528.14
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,582.0,454.15
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,490.54,383.08
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,334.05,261.37
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,197.76,153.38
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,159.84,123.53
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,123.2,94.36
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,173.14,133.89
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,217.06,167.74
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,187.23,144.52
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,165.87,128.44
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,133.43,102.95
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,101.66,77.8
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,109.69,88.59
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,114.43,92.87
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,101.36,81.96
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,87.8,70.56
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,82.32,66.17
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,76.67,61.57
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,82.61,67.01
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,87.79,71.74
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,66.42,53.11
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,43.79,33.11
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,35.16,25.24
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,25.26,16.12
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,16.38,6.82
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,7.68,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,7.39,0.68
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,8.63,1.79
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,9.87,2.88
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,11.94,4.66
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,14.01,6.42
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,18.98,10.66
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,23.96,14.87
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,34.77,23.99
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,45.6,33.06
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,58.55,43.84
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,71.54,54.56
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,86.48,66.87
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,101.55,79.2
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,211.26,169.81
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,312.26,250.63
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,406.62,325.36
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,490.15,389.64
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,388.76,309.2
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,298.02,236.73
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,362.87,287.87
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,412.23,325.05
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,380.98,299.37
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,352.18,276.01
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,317.61,248.21
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,285.62,222.52
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,267.21,206.75
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,247.7,190.1
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,227.59,173.4
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,205.76,157.05
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,179.03,148.93
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,158.4,131.78
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,148.92,124.04
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,139.07,115.93
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,134.92,112.83
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,123.71,103.54
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,107.98,90.16
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,94.61,78.67
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,77.19,63.37
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,60.38,48.35
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,46.13,35.38
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,31.74,22.11
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,20.52,10.57
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,9.39,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,32.3,0.0
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,41.28,16.33
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,36.45,24.47
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,60.32,45.88
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,82.95,65.99
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,80.85,64.49
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,81.2,64.82
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,55.72,42.72
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,34.72,24.38
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,28.51,18.96
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,22.31,13.56
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,23.57,14.59
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,24.83,15.61
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,42.73,30.84
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,60.7,45.97
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,243.41,200.55
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,409.27,334.08
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,593.52,480.78
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,738.9,591.47
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,713.94,569.95
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,686.28,547.47
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,639.37,509.46
