Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,104.54,63.36
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,76.38,61.99
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,74.99,60.95
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,65.12,52.39
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,63.89,51.54
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,62.66,50.66
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,61.29,49.64
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,59.99,48.64
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,52.28,41.8
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,49.51,39.29
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,47.91,37.7
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,44.32,34.06
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,32.92,23.11
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,21.81,8.8
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,14.51,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,93.84,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,237.57,145.6
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,355.63,292.7
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,477.46,399.07
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,565.87,473.44
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,655.35,545.08
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,718.63,593.53
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,780.92,639.42
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,816.24,663.59
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,855.93,690.55
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,883.66,708.11
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,908.06,723.17
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,909.83,722.22
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,907.88,718.96
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,892.31,706.0
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,873.35,690.87
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,787.99,627.32
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,689.92,550.59
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,668.42,532.94
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,645.36,513.66
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,697.42,554.88
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,733.88,582.97
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,719.56,571.34
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,697.32,553.4
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,653.83,517.87
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,608.07,479.82
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,563.1,441.4
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,513.8,398.11
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,456.97,347.64
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,399.23,295.27
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,340.75,241.64
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,281.96,188.13
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,222.0,136.3
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,162.53,91.55
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,103.92,61.66
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,74.43,59.97
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,72.71,58.64
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,70.88,57.21
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,61.35,49.01
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,60.41,48.38
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,58.6,46.97
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,56.81,45.54
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,50.98,40.41
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,49.96,39.5
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,44.35,34.35
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,38.66,28.93
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,32.4,22.65
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,26.2,12.68
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,16.22,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,166.49,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,348.3,236.56
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,463.86,382.1
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,569.98,475.52
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,647.35,540.47
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,724.88,601.84
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,779.17,642.51
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,831.84,680.25
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,868.17,704.41
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,891.73,718.6
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,913.82,731.39
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,932.56,741.62
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,942.89,745.93
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,949.54,747.78
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,948.24,744.14
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,943.06,738.0
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,929.66,726.25
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,912.46,712.06
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,889.69,694.14
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,863.3,673.82
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,832.09,650.68
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,797.53,625.17
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,757.08,594.21
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,713.81,559.52
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,667.26,521.74
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,618.5,481.45
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,566.58,437.75
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,513.25,391.84
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,456.46,342.27
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,398.92,290.94
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,340.87,238.6
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,282.77,186.57
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,223.93,136.46
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,165.73,93.16
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,107.55,63.25
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,76.56,60.9
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,74.91,59.67
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,64.63,50.92
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,63.79,50.42
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,62.98,49.94
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,60.95,48.39
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,58.91,46.8
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,51.33,40.23
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,48.55,37.82
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,46.61,36.02
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,45.13,34.37
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,33.21,23.2
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,23.29,11.25
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,15.79,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,150.81,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,326.19,232.5
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,437.34,357.36
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,551.15,454.37
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,627.47,517.12
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,698.26,572.24
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,752.76,612.33
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,805.63,649.51
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,811.45,650.77
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,807.94,645.31
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,817.71,649.59
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,823.63,650.96
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,863.6,676.66
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,894.73,695.44
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,916.01,707.59
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,923.45,710.21
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,911.04,699.12
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,894.94,685.85
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,873.49,669.21
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,848.49,650.28
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,793.81,610.6
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,735.47,565.0
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,682.79,524.19
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,630.55,483.47
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,601.84,460.91
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,569.27,434.73
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,529.6,402.67
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,487.07,367.48
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,438.2,326.64
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,388.77,284.49
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,336.96,238.91
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,281.39,189.86
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,226.56,140.88
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,166.11,92.49
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,106.08,60.28
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,69.93,54.36
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,68.8,53.57
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,67.58,52.69
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,65.84,51.46
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,56.71,43.82
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,55.52,43.02
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,54.38,42.25
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,54.94,42.91
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,51.27,39.76
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,48.28,37.09
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,43.52,32.61
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,33.64,23.36
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,24.1,12.29
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,14.94,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,158.79,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,339.03,248.27
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,444.92,358.5
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,555.73,449.96
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,630.41,509.82
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,699.97,562.91
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,755.14,603.04
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,808.77,640.58
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,847.26,665.3
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,883.1,687.63
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,895.79,693.52
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,915.47,704.45
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,927.19,709.32
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,935.31,711.9
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,935.58,709.33
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,932.03,704.44
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,921.07,694.91
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,906.24,683.04
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,884.53,666.57
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,859.18,647.84
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,827.72,625.42
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,792.98,600.81
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,754.29,572.9
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,712.72,541.11
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,665.62,504.6
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,616.33,465.61
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,564.61,424.03
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,511.31,379.99
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,455.68,332.89
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,399.03,283.78
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,341.02,232.86
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,282.66,181.78
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,223.08,132.03
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,163.95,88.47
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,105.65,58.27
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,71.2,54.96
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,69.45,53.66
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,67.6,52.25
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,65.88,51.07
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,56.71,43.46
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,54.83,42.1
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,52.93,40.67
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,52.65,40.62
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,48.37,36.96
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,45.64,34.55
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,43.23,32.19
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,34.08,23.65
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,23.28,12.07
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,15.79,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,6.83,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,168.15,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,293.06,219.58
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,401.53,323.76
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,515.32,416.72
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,589.6,475.19
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,664.63,531.26
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,704.33,559.42
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,742.08,585.29
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,784.82,613.4
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,825.11,639.0
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,881.87,675.3
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,931.37,705.73
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,942.18,709.31
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,949.34,710.99
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,949.07,707.43
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,944.95,701.6
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,932.8,691.99
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,916.82,680.07
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,895.33,664.11
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,870.16,645.89
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,838.95,624.01
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,804.43,599.96
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,764.4,571.86
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,721.56,540.05
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,675.34,504.86
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,626.72,467.07
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,574.99,426.04
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,521.39,382.39
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,459.14,332.38
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,400.66,285.08
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,346.26,238.79
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,291.36,192.0
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,233.74,148.12
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,191.07,120.27
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,129.8,81.43
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,82.13,63.73
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,81.81,63.69
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,72.61,56.13
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,68.19,52.72
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,63.48,49.02
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,59.17,45.61
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,54.6,41.92
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,51.79,39.69
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,48.99,37.37
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,44.76,33.67
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,37.24,26.9
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,31.95,21.82
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,26.84,15.17
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,17.5,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,19.4,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,112.8,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,218.21,166.2
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,288.89,234.44
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,364.11,298.4
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,417.48,341.73
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,471.0,383.12
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,514.15,414.55
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,556.02,443.85
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,567.41,448.53
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,576.57,451.65
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,485.65,379.63
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,393.06,306.31
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,465.01,360.61
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,554.99,424.02
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,608.66,459.7
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,659.12,492.63
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,654.82,486.84
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,648.63,480.56
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,624.01,460.54
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,598.89,440.56
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,583.24,428.52
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,566.56,415.68
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,558.42,409.29
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,547.76,400.9
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,543.74,397.57
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,535.43,390.44
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,506.77,368.95
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,474.2,343.88
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,427.86,309.09
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,384.44,275.95
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,341.94,242.32
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,299.78,208.63
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,258.44,177.55
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,229.58,158.39
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,192.98,138.47
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,172.24,137.3
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,158.99,126.95
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,144.87,115.78
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,136.37,109.31
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,127.51,102.45
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,113.54,91.35
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,98.88,79.46
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,78.76,62.64
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,61.4,47.88
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,52.61,40.3
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,45.32,33.78
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,34.61,24.02
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,25.58,14.46
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,17.07,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,5.97,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,17.18,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,82.42,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,140.32,108.68
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,112.66,90.91
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,84.92,67.87
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,122.96,100.85
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,160.18,132.4
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,216.73,179.79
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,291.52,240.41
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,319.63,261.59
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,346.99,281.95
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,380.45,306.48
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,412.57,329.44
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,436.36,345.93
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,458.68,361.2
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,493.08,385.82
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,525.49,408.5
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,537.92,416.44
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,564.34,434.39
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,567.38,435.71
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,568.38,435.68
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,594.52,454.81
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,615.42,469.55
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,616.57,469.67
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,605.53,460.94
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,601.31,457.62
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,588.28,446.73
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,544.68,412.25
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,498.55,374.84
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,450.21,334.46
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,399.5,290.93
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,345.23,246.29
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,298.49,208.5
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,248.48,167.21
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,198.73,129.55
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,150.36,101.0
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,118.25,95.43
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,96.72,77.46
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,75.71,59.77
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,93.41,75.36
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,110.08,90.14
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,107.86,88.66
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,99.35,81.7
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,83.23,67.95
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,70.24,56.7
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,60.9,48.46
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,52.41,40.7
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,39.46,28.76
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,26.82,16.06
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,16.18,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,5.97,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,46.99,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,196.6,42.78
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,327.65,261.82
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,427.46,354.03
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,535.13,444.41
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,612.6,506.51
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,690.5,565.74
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,746.56,605.77
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,801.26,643.21
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,840.85,668.52
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,872.03,687.25
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,896.85,700.93
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,918.32,712.12
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,932.68,718.91
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,943.31,723.27
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,934.9,715.31
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,933.45,712.49
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,922.3,703.27
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,907.44,691.73
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,885.67,676.08
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,860.4,658.09
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,830.3,636.98
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,797.0,613.56
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,758.78,585.16
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,717.81,553.54
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,672.62,518.57
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,625.24,480.95
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,574.31,439.41
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,521.79,395.38
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,467.23,348.68
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,411.73,299.96
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,354.22,248.83
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,296.48,197.54
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,238.18,147.74
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,180.42,103.61
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,122.92,71.16
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,82.29,65.29
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,71.87,56.55
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,71.45,56.36
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,69.81,55.26
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,68.12,54.11
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,66.62,53.08
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,59.68,47.24
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,57.23,45.27
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,54.79,43.22
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,50.65,39.52
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,46.53,35.62
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,39.18,28.59
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,29.46,18.48
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,18.33,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,7.68,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,43.71,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,189.74,74.88
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,309.95,250.57
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,383.69,321.37
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,461.84,389.89
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,537.48,452.88
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,622.38,520.45
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,663.37,551.24
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,702.5,579.68
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,646.17,532.3
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,571.48,469.19
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,635.81,516.67
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,677.45,545.66
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,785.79,627.02
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,883.18,694.41
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,909.21,709.49
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,926.6,718.88
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,915.11,708.2
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,899.94,695.36
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,878.05,677.72
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,852.69,657.86
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,822.48,635.39
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,789.11,610.76
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,750.51,581.57
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,709.27,549.06
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,664.63,513.72
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,617.85,475.95
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,567.68,434.58
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,516.0,390.94
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,461.77,344.4
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,406.77,296.1
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,350.73,246.27
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,294.76,196.59
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,237.56,147.77
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,180.91,104.4
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,124.76,72.42
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,73.71,57.86
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,73.05,57.5
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,72.38,57.08
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,70.55,55.78
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,68.64,54.41
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,62.52,49.33
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,62.28,49.36
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,58.91,46.59
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,55.45,43.66
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,50.91,39.65
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,46.35,35.43
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,39.47,28.87
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,30.19,19.32
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,18.7,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,7.68,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,64.62,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,222.7,116.18
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,345.36,280.32
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,444.92,369.42
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,554.79,460.3
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,632.97,521.98
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,711.33,580.74
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,766.38,619.4
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,819.88,655.53
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,858.51,679.95
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,888.57,697.83
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,913.98,712.1
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,935.98,723.89
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,947.49,728.73
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,955.26,731.23
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,953.38,727.33
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,937.4,714.14
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,926.14,704.14
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,911.18,691.77
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,890.29,675.58
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,865.88,657.2
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,817.51,623.14
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,764.61,583.25
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,717.75,547.61
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,670.62,511.4
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,654.03,499.2
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,627.62,478.27
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,571.92,433.93
2018,4,3,13,0,842.0,154.0,2.2,18.8,852.0,517.71,389.9
2018,4,3,13,15,797.5,170.5,2.3,18.8,821.5,461.7,343.93
2018,4,3,13,30,753.0,187.0,2.4,18.8,791.0,404.28,296.21
2018,4,3,13,45,775.5,170.0,2.5,18.75,775.5,350.38,249.06
2018,4,3,14,0,798.0,153.0,2.6,18.7,760.0,299.97,203.9
2018,4,3,14,15,801.5,142.5,2.7,18.55,731.5,242.5,155.08
2018,4,3,14,30,805.0,132.0,2.8,18.4,703.0,184.58,110.09
2018,4,3,14,45,808.5,124.0,2.95,18.25,671.5,128.07,76.03
2018,4,3,15,0,812.0,116.0,3.1,18.1,640.0,83.34,66.22
2018,4,3,15,15,800.0,112.0,3.1,18.1,599.5,82.16,65.43
2018,4,3,15,30,788.0,108.0,3.1,18.1,559.0,80.9,64.54
2018,4,3,15,45,762.5,105.0,3.2,17.55,511.0,80.08,64.18
