Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,0,737.0,102.0,3.3,17.0,463.0,72.33,57.8
2018,4,3,16,15,696.5,97.5,3.3,16.55,409.5,70.37,56.38
2018,4,3,16,30,656.0,93.0,3.3,16.1,356.0,68.4,54.93
2018,4,3,16,45,615.0,87.0,3.3,15.65,306.0,65.28,52.41
2018,4,3,17,0,574.0,81.0,3.3,15.2,256.0,62.12,49.74
2018,4,3,17,15,505.0,73.0,3.2,14.6,205.5,57.07,45.28
2018,4,3,17,30,436.0,65.0,3.1,14.0,155.0,52.0,40.57
2018,4,3,17,45,337.0,53.0,3.05,13.4,110.5,40.59,29.99
2018,4,3,18,0,238.0,41.0,3.0,12.8,66.0,31.6,20.76
2018,4,3,18,15,138.5,25.5,2.9,12.5,38.0,19.82,0.0
2018,4,3,18,30,39.0,10.0,2.8,12.2,10.0,8.54,0.0
2018,4,3,18,45,19.5,5.0,2.75,11.85,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,5,45,10.0,6.0,2.5,10.5,6.5,0.0,0.0
2018,4,4,6,0,20.0,12.0,2.6,10.7,13.0,24.65,0.0
2018,4,4,6,15,53.5,28.5,2.7,11.05,34.5,92.02,52.68
2018,4,4,6,30,87.0,45.0,2.8,11.4,56.0,141.13,113.62
2018,4,4,6,45,150.5,63.5,2.9,11.7,93.0,232.23,194.43
2018,4,4,7,0,214.0,82.0,3.0,12.0,130.0,310.66,263.0
2018,4,4,7,15,229.0,100.0,2.9,12.35,163.5,347.98,294.46
2018,4,4,7,30,244.0,118.0,2.8,12.7,197.0,384.93,324.3
2018,4,4,7,45,259.0,140.0,2.75,13.05,237.0,426.83,356.91
2018,4,4,8,0,274.0,162.0,2.7,13.4,277.0,467.43,387.45
2018,4,4,8,15,291.5,178.0,2.65,13.75,314.0,501.17,412.06
2018,4,4,8,30,309.0,194.0,2.6,14.1,351.0,533.81,435.28
2018,4,4,8,45,227.5,229.0,2.5,14.45,350.5,472.59,383.26
2018,4,4,9,0,146.0,264.0,2.4,14.8,350.0,429.65,345.51
2018,4,4,9,15,165.0,284.5,2.4,15.1,388.0,463.77,370.95
2018,4,4,9,30,184.0,305.0,2.4,15.4,426.0,496.39,394.46
2018,4,4,9,45,322.5,284.5,2.35,15.7,511.5,612.81,483.34
2018,4,4,10,0,461.0,264.0,2.3,16.0,597.0,724.26,564.47
2018,4,4,10,15,514.5,258.0,2.25,16.2,644.0,750.05,581.04
2018,4,4,10,30,568.0,252.0,2.2,16.4,691.0,771.55,595.01
2018,4,4,10,45,571.0,262.5,2.15,16.6,714.5,761.69,585.65
2018,4,4,11,0,574.0,273.0,2.1,16.8,738.0,748.95,574.57
2018,4,4,11,15,652.0,242.0,2.1,16.95,779.5,757.52,580.68
2018,4,4,11,30,730.0,211.0,2.1,17.1,821.0,756.03,579.21
2018,4,4,11,45,823.0,165.0,2.05,17.2,858.5,741.5,568.43
2018,4,4,12,0,916.0,119.0,2.0,17.3,896.0,718.58,551.09
2018,4,4,12,15,823.5,163.0,2.1,17.3,861.0,656.46,503.59
2018,4,4,12,30,731.0,207.0,2.2,17.3,826.0,594.48,455.86
2018,4,4,12,45,580.5,271.5,2.25,17.3,760.0,522.42,399.85
2018,4,4,13,0,430.0,336.0,2.3,17.3,694.0,460.28,351.47
2018,4,4,13,15,381.0,348.0,2.4,17.25,660.5,419.24,318.99
2018,4,4,13,30,332.0,360.0,2.5,17.2,627.0,380.14,287.93
2018,4,4,13,45,277.0,362.0,2.6,17.1,580.5,337.19,254.51
2018,4,4,14,0,222.0,364.0,2.7,17.0,534.0,308.88,233.09
2018,4,4,14,15,207.5,350.0,2.75,16.9,503.5,277.01,208.24
2018,4,4,14,30,193.0,336.0,2.8,16.8,473.0,247.11,186.04
2018,4,4,14,45,173.5,317.0,2.8,16.7,435.5,216.31,165.31
2018,4,4,15,0,154.0,298.0,2.8,16.6,398.0,191.67,158.19
2018,4,4,15,15,149.0,275.0,2.8,16.6,366.5,180.01,148.88
2018,4,4,15,30,144.0,252.0,2.8,16.6,335.0,167.85,139.06
2018,4,4,15,45,123.5,228.5,2.7,16.2,295.5,154.68,128.49
2018,4,4,16,0,103.0,205.0,2.6,15.8,256.0,147.22,122.72
2018,4,4,16,15,138.0,180.0,2.55,15.45,240.5,126.79,105.66
2018,4,4,16,30,173.0,155.0,2.5,15.1,225.0,111.88,93.18
2018,4,4,16,45,169.0,137.5,2.45,14.8,198.0,100.35,83.42
2018,4,4,17,0,165.0,120.0,2.4,14.5,171.0,88.47,73.15
2018,4,4,17,15,124.0,99.0,2.3,14.1,133.0,73.85,60.24
2018,4,4,17,30,83.0,78.0,2.2,13.7,95.0,58.95,46.78
2018,4,4,17,45,58.0,58.0,2.15,13.25,68.5,44.48,33.47
2018,4,4,18,0,33.0,38.0,2.1,12.8,42.0,30.11,19.7
2018,4,4,18,15,16.5,22.0,2.1,12.65,24.0,17.65,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.5,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.15,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,11.1,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.4,6.0,5.12,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.65,14.5,11.94,2.46
2018,4,5,6,30,0.0,23.0,2.1,11.9,23.0,18.96,10.19
2018,4,5,6,45,0.0,33.5,2.15,12.15,33.5,27.66,18.0
2018,4,5,7,0,0.0,44.0,2.2,12.4,44.0,36.38,25.72
2018,4,5,7,15,4.0,58.0,2.15,12.6,59.5,51.57,39.08
2018,4,5,7,30,8.0,72.0,2.1,12.8,75.0,68.07,53.39
2018,4,5,7,45,5.5,90.0,2.1,13.0,92.0,82.71,65.58
2018,4,5,8,0,3.0,108.0,2.1,13.2,109.0,97.1,77.36
2018,4,5,8,15,30.5,155.0,2.1,13.65,170.5,185.13,151.42
2018,4,5,8,30,58.0,202.0,2.1,14.1,232.0,263.33,214.96
2018,4,5,8,45,59.0,226.0,2.1,14.6,259.0,287.14,232.51
2018,4,5,9,0,60.0,250.0,2.1,15.1,286.0,310.12,249.34
2018,4,5,9,15,52.0,258.5,2.0,15.45,291.0,305.94,244.47
2018,4,5,9,30,44.0,267.0,1.9,15.8,296.0,302.02,239.99
2018,4,5,9,45,30.0,253.0,1.8,16.15,273.5,268.93,212.7
2018,4,5,10,0,16.0,239.0,1.7,16.5,251.0,223.53,175.89
2018,4,5,10,15,14.0,237.0,1.75,16.65,247.5,217.98,171.21
2018,4,5,10,30,12.0,235.0,1.8,16.8,244.0,212.74,166.69
2018,4,5,10,45,29.0,274.0,1.8,16.9,297.0,272.42,213.54
2018,4,5,11,0,46.0,313.0,1.8,17.0,350.0,318.42,248.76
2018,4,5,11,15,66.0,354.0,1.95,16.95,408.5,365.9,285.05
2018,4,5,11,30,86.0,395.0,2.1,16.9,467.0,409.97,318.3
2018,4,5,11,45,59.5,361.0,2.2,16.85,411.0,352.46,274.08
2018,4,5,12,0,33.0,327.0,2.3,16.8,355.0,298.77,232.74
2018,4,5,12,15,22.0,285.5,2.4,16.65,304.0,252.29,196.89
2018,4,5,12,30,11.0,244.0,2.5,16.5,253.0,207.76,162.13
2018,4,5,12,45,10.5,236.0,2.55,16.3,244.5,199.45,155.8
2018,4,5,13,0,10.0,228.0,2.6,16.1,236.0,191.29,149.5
2018,4,5,13,15,9.0,222.5,2.55,15.95,229.5,185.03,144.64
2018,4,5,13,30,8.0,217.0,2.5,15.8,223.0,178.92,139.92
2018,4,5,13,45,6.0,200.5,2.4,15.65,205.0,164.25,128.4
2018,4,5,14,0,4.0,184.0,2.3,15.5,187.0,150.0,117.23
2018,4,5,14,15,2.5,171.5,2.2,15.3,173.5,139.27,108.88
2018,4,5,14,30,1.0,159.0,2.1,15.1,160.0,128.83,100.76
2018,4,5,14,45,1.0,157.0,2.0,14.9,158.0,126.56,99.22
2018,4,5,15,0,1.0,155.0,1.9,14.7,156.0,124.29,102.19
2018,4,5,15,15,1.5,151.0,1.9,14.7,152.0,120.99,99.64
2018,4,5,15,30,2.0,147.0,1.9,14.7,148.0,117.61,97.03
2018,4,5,15,45,3.5,140.0,1.65,14.3,141.5,112.02,92.62
2018,4,5,16,0,5.0,133.0,1.4,13.9,135.0,106.34,88.11
2018,4,5,16,15,5.0,129.0,1.3,13.75,131.0,102.66,85.23
2018,4,5,16,30,5.0,125.0,1.2,13.6,127.0,98.82,82.17
2018,4,5,16,45,3.0,110.0,1.1,13.45,111.0,87.22,72.21
2018,4,5,17,0,1.0,95.0,1.0,13.3,95.0,75.54,62.01
2018,4,5,17,15,0.5,78.5,0.95,13.15,78.5,62.74,50.61
2018,4,5,17,30,0.0,62.0,0.9,13.0,62.0,49.86,38.91
2018,4,5,17,45,0.0,45.0,0.8,12.85,45.0,36.54,26.64
2018,4,5,18,0,0.0,28.0,0.7,12.7,28.0,23.1,13.98
2018,4,5,18,15,0.0,16.5,0.8,12.65,16.5,13.62,0.0
2018,4,5,18,30,0.0,5.0,0.9,12.6,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.4,13.05,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.5,13.1,5.0,4.27,0.0
2018,4,6,6,15,0.0,9.5,3.6,13.2,9.5,7.8,0.0
2018,4,6,6,30,0.0,14.0,3.7,13.3,14.0,11.51,3.94
2018,4,6,6,45,0.0,19.0,3.85,13.4,19.0,15.63,7.67
2018,4,6,7,0,0.0,24.0,4.0,13.5,24.0,19.77,11.35
2018,4,6,7,15,0.0,25.0,4.1,13.65,25.0,20.6,12.12
2018,4,6,7,30,0.0,26.0,4.2,13.8,26.0,21.43,12.83
2018,4,6,7,45,0.0,29.5,4.3,14.0,29.5,24.34,15.28
2018,4,6,8,0,0.0,33.0,4.4,14.2,33.0,27.26,17.71
2018,4,6,8,15,0.0,30.0,4.35,14.45,30.0,24.79,15.51
2018,4,6,8,30,0.0,27.0,4.3,14.7,27.0,22.32,13.33
2018,4,6,8,45,0.0,28.0,4.3,15.0,28.0,23.16,13.97
2018,4,6,9,0,0.0,29.0,4.3,15.3,29.0,24.01,14.61
2018,4,6,9,15,0.0,34.0,4.3,15.55,34.0,28.18,18.04
2018,4,6,9,30,0.0,39.0,4.3,15.8,39.0,32.36,21.45
2018,4,6,9,45,0.0,45.5,4.3,16.0,45.5,37.8,25.89
2018,4,6,10,0,0.0,52.0,4.3,16.2,52.0,43.24,30.33
2018,4,6,10,15,0.0,61.5,4.35,16.25,61.5,51.21,36.84
2018,4,6,10,30,0.0,71.0,4.4,16.3,71.0,59.18,43.33
2018,4,6,10,45,0.5,92.0,4.4,16.4,92.5,77.26,58.1
2018,4,6,11,0,1.0,113.0,4.4,16.5,114.0,95.49,72.89
2018,4,6,11,15,1.0,119.5,4.4,16.5,120.5,100.92,77.22
2018,4,6,11,30,1.0,126.0,4.4,16.5,127.0,106.28,81.51
2018,4,6,11,45,3.0,148.5,4.45,16.55,151.0,126.41,97.8
2018,4,6,12,0,5.0,171.0,4.5,16.6,175.0,146.13,113.65
2018,4,6,12,15,6.5,186.0,4.5,16.6,191.5,158.83,123.81
2018,4,6,12,30,8.0,201.0,4.5,16.6,208.0,171.1,133.62
2018,4,6,12,45,5.0,171.0,4.5,16.65,175.5,144.18,111.97
2018,4,6,13,0,2.0,141.0,4.5,16.7,143.0,117.82,90.75
2018,4,6,13,15,3.0,135.0,4.45,16.65,137.5,113.05,86.96
2018,4,6,13,30,4.0,129.0,4.4,16.6,132.0,108.21,83.09
2018,4,6,13,45,7.5,174.5,4.35,16.6,180.0,144.69,112.58
2018,4,6,14,0,11.0,220.0,4.3,16.6,228.0,178.84,139.95
2018,4,6,14,15,9.5,193.0,4.15,16.55,200.0,156.74,122.34
2018,4,6,14,30,8.0,166.0,4.0,16.5,172.0,135.01,105.08
2018,4,6,14,45,8.0,149.5,3.9,16.4,155.0,121.54,94.49
2018,4,6,15,0,8.0,133.0,3.8,16.3,138.0,108.28,88.07
2018,4,6,15,15,31.0,158.5,3.8,16.3,176.5,120.49,98.77
2018,4,6,15,30,54.0,184.0,3.8,16.3,215.0,136.73,112.94
2018,4,6,15,45,80.5,192.5,3.6,16.2,234.5,141.44,117.32
2018,4,6,16,0,107.0,201.0,3.4,16.1,254.0,139.01,115.63
2018,4,6,16,15,56.5,156.5,3.35,16.0,184.0,117.15,97.15
2018,4,6,16,30,6.0,112.0,3.3,15.9,114.0,89.79,73.66
2018,4,6,16,45,7.0,94.5,3.2,15.8,97.0,76.36,62.1
2018,4,6,17,0,8.0,77.0,3.1,15.7,80.0,62.79,50.23
2018,4,6,17,15,5.0,64.0,3.05,15.65,65.5,52.39,40.98
2018,4,6,17,30,2.0,51.0,3.0,15.6,51.0,41.93,31.5
2018,4,6,17,45,1.0,34.5,2.95,15.5,34.5,28.51,19.32
2018,4,6,18,0,0.0,18.0,2.9,15.4,18.0,14.82,6.86
2018,4,6,18,15,0.0,11.5,2.9,15.35,11.5,9.46,0.0
2018,4,6,18,30,0.0,5.0,2.9,15.3,5.0,4.27,0.0
2018,4,6,18,45,0.0,2.5,2.95,15.3,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.5,3.1,13.95,4.5,0.0,0.0
2018,4,7,6,0,0.0,9.0,3.1,13.9,9.0,7.68,0.0
2018,4,7,6,15,0.0,15.0,3.2,14.0,15.0,12.35,3.54
2018,4,7,6,30,0.0,21.0,3.3,14.1,21.0,17.3,8.77
2018,4,7,6,45,0.0,32.5,3.4,14.25,32.5,26.83,17.16
2018,4,7,7,0,0.0,44.0,3.5,14.4,44.0,36.38,25.51
2018,4,7,7,15,0.5,60.0,3.6,14.55,60.0,50.21,37.44
2018,4,7,7,30,1.0,76.0,3.7,14.7,76.0,65.54,50.48
2018,4,7,7,45,26.5,108.0,3.85,14.8,119.5,131.87,107.5
2018,4,7,8,0,52.0,140.0,4.0,14.9,163.0,190.99,157.32
2018,4,7,8,15,90.5,175.5,4.0,15.1,220.5,266.65,219.98
2018,4,7,8,30,129.0,211.0,4.0,15.3,278.0,361.9,296.47
2018,4,7,8,45,150.5,238.5,3.95,15.5,323.5,409.95,333.37
2018,4,7,9,0,172.0,266.0,3.9,15.7,369.0,456.45,368.53
2018,4,7,9,15,232.0,280.5,3.9,15.9,430.0,522.97,419.91
2018,4,7,9,30,292.0,295.0,3.9,16.1,491.0,607.57,483.3
2018,4,7,9,45,311.0,306.5,3.9,16.3,525.5,627.0,496.15
2018,4,7,10,0,330.0,318.0,3.9,16.5,560.0,644.24,507.63
2018,4,7,10,15,305.0,341.5,3.95,16.6,572.0,631.72,496.15
2018,4,7,10,30,280.0,365.0,4.0,16.7,584.0,617.89,483.98
2018,4,7,10,45,273.0,370.0,4.05,16.85,589.0,600.35,469.83
2018,4,7,11,0,266.0,375.0,4.1,17.0,594.0,581.97,455.09
2018,4,7,11,15,285.5,385.5,4.15,17.0,624.0,588.69,459.72
2018,4,7,11,30,305.0,396.0,4.2,17.0,654.0,592.46,461.93
2018,4,7,11,45,311.0,397.0,4.25,17.0,662.0,575.46,448.63
2018,4,7,12,0,317.0,398.0,4.3,17.0,670.0,557.0,434.15
2018,4,7,12,15,336.5,381.5,4.35,17.0,670.0,531.55,414.54
2018,4,7,12,30,356.0,365.0,4.4,17.0,670.0,504.37,393.16
2018,4,7,12,45,469.0,312.5,4.4,16.95,710.0,497.07,386.55
2018,4,7,13,0,582.0,260.0,4.4,16.9,750.0,477.37,368.76
2018,4,7,13,15,532.0,274.5,4.4,16.8,715.5,428.85,328.51
2018,4,7,13,30,482.0,289.0,4.4,16.7,681.0,383.15,290.47
2018,4,7,13,45,560.0,253.0,4.4,16.65,695.5,347.91,257.35
2018,4,7,14,0,638.0,217.0,4.4,16.6,710.0,302.34,214.74
2018,4,7,14,15,712.0,187.0,4.4,16.45,717.0,253.19,169.42
2018,4,7,14,30,786.0,157.0,4.4,16.3,724.0,196.3,120.93
2018,4,7,14,45,775.5,152.0,4.4,16.15,687.0,141.04,86.13
2018,4,7,15,0,765.0,147.0,4.4,16.0,650.0,92.74,74.83
2018,4,7,15,15,745.0,143.5,4.4,16.0,606.5,92.68,75.01
2018,4,7,15,30,725.0,140.0,4.4,16.0,563.0,92.61,75.17
2018,4,7,15,45,703.5,133.5,4.35,15.65,516.0,90.49,73.67
2018,4,7,16,0,682.0,127.0,4.3,15.3,469.0,88.23,72.04
2018,4,7,16,15,650.0,120.0,4.2,15.05,418.5,85.33,69.8
2018,4,7,16,30,618.0,113.0,4.1,14.8,368.0,82.29,67.42
2018,4,7,16,45,571.5,105.5,4.05,14.55,316.0,78.6,64.4
2018,4,7,17,0,525.0,98.0,4.0,14.3,264.0,72.04,58.73
2018,4,7,17,15,454.5,88.5,3.8,13.95,213.5,65.64,53.05
2018,4,7,17,30,384.0,79.0,3.6,13.6,163.0,59.13,47.05
2018,4,7,17,45,285.0,65.0,3.35,13.2,118.0,49.07,37.63
2018,4,7,18,0,186.0,51.0,3.1,12.8,73.0,38.72,27.41
2018,4,7,18,15,107.0,32.0,3.0,12.55,43.5,24.5,6.53
2018,4,7,18,30,28.0,13.0,2.9,12.3,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,2.75,12.05,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.95,10.4,12.5,8.96,0.0
2018,4,8,6,0,89.0,21.0,3.0,10.7,25.0,110.88,0.0
2018,4,8,6,15,199.0,37.0,3.15,11.1,61.5,252.67,191.88
2018,4,8,6,30,309.0,53.0,3.3,11.5,98.0,363.48,301.37
2018,4,8,6,45,400.5,63.0,3.5,11.85,146.0,457.59,383.89
2018,4,8,7,0,492.0,73.0,3.7,12.2,194.0,562.31,470.87
2018,4,8,7,15,552.0,80.5,3.7,12.5,246.0,636.92,530.05
2018,4,8,7,30,612.0,88.0,3.7,12.8,298.0,711.52,586.68
2018,4,8,7,45,654.0,94.0,3.75,13.05,351.0,767.1,627.01
2018,4,8,8,0,696.0,100.0,3.8,13.3,404.0,821.13,665.04
2018,4,8,8,15,724.5,104.5,3.8,13.65,454.0,858.36,689.26
2018,4,8,8,30,753.0,109.0,3.8,14.0,504.0,892.96,711.18
2018,4,8,8,45,772.5,113.0,3.75,14.3,550.5,908.81,719.15
2018,4,8,9,0,792.0,117.0,3.7,14.6,597.0,928.36,729.89
2018,4,8,9,15,811.0,118.5,3.65,14.9,639.5,941.05,735.73
2018,4,8,9,30,830.0,120.0,3.6,15.2,682.0,950.05,739.09
2018,4,8,9,45,848.5,119.0,3.55,15.5,720.0,951.96,737.65
2018,4,8,10,0,867.0,118.0,3.5,15.8,758.0,949.98,733.72
2018,4,8,10,15,875.5,120.0,3.5,16.0,788.0,928.0,716.66
2018,4,8,10,30,884.0,122.0,3.5,16.2,818.0,913.11,704.89
2018,4,8,10,45,888.5,124.0,3.5,16.45,840.5,891.16,688.13
2018,4,8,11,0,893.0,126.0,3.5,16.7,863.0,865.85,669.18
2018,4,8,11,15,896.5,127.0,3.45,16.85,878.0,835.57,646.78
2018,4,8,11,30,900.0,128.0,3.4,17.0,893.0,802.23,622.3
2018,4,8,11,45,901.5,128.5,3.4,17.15,900.0,764.14,593.35
2018,4,8,12,0,903.0,129.0,3.4,17.3,907.0,723.48,561.58
2018,4,8,12,15,903.5,128.5,3.4,17.45,906.5,679.0,526.39
2018,4,8,12,30,904.0,128.0,3.4,17.6,906.0,632.45,488.86
2018,4,8,12,45,903.5,126.5,3.4,17.7,897.0,582.73,448.1
2018,4,8,13,0,903.0,125.0,3.4,17.8,888.0,531.45,405.03
2018,4,8,13,15,898.0,124.5,3.4,17.8,871.0,477.63,358.98
2018,4,8,13,30,893.0,124.0,3.4,17.8,854.0,423.08,311.19
2018,4,8,13,45,885.5,123.0,3.4,17.8,829.0,366.9,261.32
2018,4,8,14,0,878.0,122.0,3.4,17.8,804.0,310.72,211.31
2018,4,8,14,15,866.5,120.5,3.45,17.75,771.0,246.29,156.38
2018,4,8,14,30,855.0,119.0,3.5,17.7,738.0,189.21,111.39
2018,4,8,14,45,840.0,117.0,3.55,17.65,699.0,132.78,76.34
2018,4,8,15,0,825.0,115.0,3.6,17.6,660.0,82.21,65.32
2018,4,8,15,15,807.5,112.5,3.6,17.6,616.5,81.95,65.32
2018,4,8,15,30,790.0,110.0,3.6,17.6,573.0,81.69,65.28
2018,4,8,15,45,763.5,107.0,3.8,17.25,524.5,80.92,64.92
2018,4,8,16,0,737.0,104.0,4.0,16.9,476.0,73.11,58.44
2018,4,8,16,15,701.0,100.5,4.05,16.55,424.5,71.97,57.73
2018,4,8,16,30,665.0,97.0,4.1,16.2,373.0,70.85,57.01
2018,4,8,16,45,614.5,92.5,4.15,15.85,320.5,68.88,55.5
2018,4,8,17,0,564.0,88.0,4.2,15.5,268.0,66.97,53.98
2018,4,8,17,15,495.5,80.0,4.1,14.95,217.0,62.15,49.76
2018,4,8,17,30,427.0,72.0,4.0,14.4,166.0,54.34,42.69
2018,4,8,17,45,325.5,59.5,3.9,13.8,120.0,45.2,34.18
2018,4,8,18,0,224.0,47.0,3.8,13.2,74.0,35.96,25.13
2018,4,8,18,15,133.0,30.5,3.65,12.9,44.5,23.57,7.64
2018,4,8,18,30,42.0,14.0,3.5,12.6,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,3.4,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,9,5,45,2.5,8.0,1.15,11.75,8.0,8.57,0.0
2018,4,9,6,0,5.0,16.0,1.1,12.0,16.0,20.49,0.0
2018,4,9,6,15,33.5,33.5,1.2,12.55,38.0,82.43,60.03
2018,4,9,6,30,62.0,51.0,1.3,13.1,60.0,125.87,101.42
2018,4,9,6,45,54.5,69.0,1.4,13.65,79.5,125.54,102.51
2018,4,9,7,0,47.0,87.0,1.5,14.2,99.0,138.09,113.34
2018,4,9,7,15,84.5,112.0,1.5,14.6,139.0,217.55,180.57
2018,4,9,7,30,122.0,137.0,1.5,15.0,179.0,281.09,232.75
2018,4,9,7,45,101.0,156.0,1.55,15.35,194.5,281.6,231.25
2018,4,9,8,0,80.0,175.0,1.6,15.7,210.0,261.35,213.34
2018,4,9,8,15,123.0,203.0,1.6,16.1,264.5,351.9,285.3
2018,4,9,8,30,166.0,231.0,1.6,16.5,319.0,422.2,338.91
2018,4,9,8,45,202.5,250.5,1.55,16.9,367.5,474.53,377.27
2018,4,9,9,0,239.0,270.0,1.5,17.3,416.0,525.71,413.87
2018,4,9,9,15,350.0,258.0,1.5,17.75,488.0,631.5,491.4
2018,4,9,9,30,461.0,246.0,1.5,18.2,560.0,735.22,563.87
2018,4,9,9,45,520.0,241.0,1.45,18.6,612.5,773.55,587.85
2018,4,9,10,0,579.0,236.0,1.4,19.0,665.0,808.05,609.33
2018,4,9,10,15,677.0,205.5,1.4,19.35,726.5,854.78,640.33
2018,4,9,10,30,775.0,175.0,1.4,19.7,788.0,887.88,660.18
2018,4,9,10,45,827.0,155.5,1.35,20.1,826.5,880.46,652.42
2018,4,9,11,0,879.0,136.0,1.3,20.5,865.0,864.84,639.91
2018,4,9,11,15,841.5,157.5,1.3,20.75,865.0,829.69,615.69
2018,4,9,11,30,804.0,179.0,1.3,21.0,865.0,783.94,582.93
2018,4,9,11,45,798.0,184.5,1.3,21.3,870.0,746.2,555.39
2018,4,9,12,0,792.0,190.0,1.3,21.6,875.0,706.5,525.96
2018,4,9,12,15,698.0,235.5,1.25,21.8,839.0,644.35,479.23
2018,4,9,12,30,604.0,281.0,1.2,22.0,803.0,583.66,433.52
2018,4,9,12,45,611.0,271.5,1.2,22.2,794.5,541.17,401.27
2018,4,9,13,0,618.0,262.0,1.2,22.4,786.0,497.31,366.97
2018,4,9,13,15,677.0,230.5,1.1,22.6,794.5,458.27,334.2
2018,4,9,13,30,736.0,199.0,1.0,22.8,803.0,413.01,295.31
2018,4,9,13,45,630.5,236.5,0.9,22.95,743.0,358.38,252.17
2018,4,9,14,0,525.0,274.0,0.8,23.1,683.0,314.77,218.75
2018,4,9,14,15,464.0,284.0,0.75,23.1,635.0,271.0,185.89
2018,4,9,14,30,403.0,294.0,0.7,23.1,587.0,243.33,167.68
2018,4,9,14,45,371.0,286.0,0.65,23.1,545.0,205.45,144.46
2018,4,9,15,0,339.0,278.0,0.6,23.1,503.0,172.75,137.5
2018,4,9,15,15,390.5,243.5,0.6,23.1,486.0,156.96,125.2
2018,4,9,15,30,442.0,209.0,0.6,23.1,469.0,131.01,104.39
2018,4,9,15,45,423.0,195.0,0.9,22.8,427.5,124.87,99.98
2018,4,9,16,0,404.0,181.0,1.2,22.5,386.0,118.37,95.1
2018,4,9,16,15,369.0,165.5,1.4,21.85,338.0,110.33,88.94
2018,4,9,16,30,334.0,150.0,1.6,21.2,290.0,106.21,86.0
2018,4,9,16,45,344.5,128.5,1.85,20.6,256.0,89.56,72.19
2018,4,9,17,0,355.0,107.0,2.1,20.0,222.0,76.5,61.22
2018,4,9,17,15,327.0,90.5,2.2,19.2,181.5,65.93,52.19
2018,4,9,17,30,299.0,74.0,2.3,18.4,141.0,54.9,42.5
2018,4,9,17,45,249.5,58.0,2.4,17.55,104.0,43.68,32.38
2018,4,9,18,0,200.0,42.0,2.5,16.7,67.0,32.1,21.6
2018,4,9,18,15,131.5,28.0,2.45,16.3,41.5,21.64,7.55
2018,4,9,18,30,63.0,14.0,2.4,15.9,16.0,11.95,0.0
2018,4,9,18,45,31.5,7.0,2.3,15.55,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.5,2.0,12.95,7.5,7.8,0.0
2018,4,10,6,0,4.0,15.0,2.0,13.1,15.0,15.34,0.0
2018,4,10,6,15,9.5,26.0,2.05,13.4,27.0,33.53,21.39
2018,4,10,6,30,15.0,37.0,2.1,13.7,39.0,48.6,35.79
2018,4,10,6,45,20.5,45.5,2.2,13.95,50.0,60.63,46.86
2018,4,10,7,0,26.0,54.0,2.3,14.2,61.0,73.41,58.32
2018,4,10,7,15,13.0,56.5,2.4,14.4,60.0,63.27,49.2
2018,4,10,7,30,0.0,59.0,2.5,14.6,59.0,48.85,36.23
2018,4,10,7,45,0.0,77.0,2.6,14.8,77.0,64.12,49.07
2018,4,10,8,0,0.0,95.0,2.7,15.0,95.0,80.64,62.79
2018,4,10,8,15,0.0,102.5,2.8,15.1,102.5,86.98,67.85
2018,4,10,8,30,0.0,110.0,2.9,15.2,110.0,93.38,72.92
2018,4,10,8,45,0.0,110.5,2.95,15.35,110.5,93.34,72.61
2018,4,10,9,0,0.0,111.0,3.0,15.5,111.0,93.48,72.46
2018,4,10,9,15,0.0,85.0,3.0,15.6,85.0,70.73,53.43
2018,4,10,9,30,0.0,59.0,3.0,15.7,59.0,49.04,35.31
2018,4,10,9,45,5.5,122.0,3.0,15.8,126.0,107.95,84.0
2018,4,10,10,0,11.0,185.0,3.0,15.9,193.0,168.86,133.3
2018,4,10,10,15,39.5,268.5,2.95,15.95,299.5,284.26,225.51
2018,4,10,10,30,68.0,352.0,2.9,16.0,406.0,386.91,304.75
2018,4,10,10,45,64.0,358.5,2.85,16.1,410.5,382.61,300.21
2018,4,10,11,0,60.0,365.0,2.8,16.2,415.0,378.22,296.13
2018,4,10,11,15,42.0,341.5,2.8,16.2,377.0,335.32,262.51
2018,4,10,11,30,24.0,318.0,2.8,16.2,339.0,287.07,224.69
2018,4,10,11,45,24.5,323.0,2.8,16.2,344.5,294.68,230.58
2018,4,10,12,0,25.0,328.0,2.8,16.2,350.0,294.13,229.98
2018,4,10,12,15,22.0,308.0,2.85,16.1,327.0,268.73,210.23
2018,4,10,12,30,19.0,288.0,2.9,16.0,304.0,248.04,194.15
2018,4,10,12,45,12.5,232.5,2.95,15.95,243.0,197.84,154.66
2018,4,10,13,0,6.0,177.0,3.0,15.9,182.0,148.85,115.75
2018,4,10,13,15,16.5,237.5,3.1,15.85,251.0,200.07,156.71
2018,4,10,13,30,27.0,298.0,3.2,15.8,320.0,240.63,188.52
2018,4,10,13,45,27.5,297.5,3.3,15.7,319.5,235.01,184.03
2018,4,10,14,0,28.0,297.0,3.4,15.6,319.0,229.1,179.45
2018,4,10,14,15,18.5,257.0,3.5,15.5,271.5,205.14,161.02
2018,4,10,14,30,9.0,217.0,3.6,15.4,224.0,172.57,135.69
2018,4,10,14,45,14.5,221.5,3.7,15.3,231.5,173.84,137.02
2018,4,10,15,0,20.0,226.0,3.8,15.2,239.0,173.87,144.17
2018,4,10,15,15,53.0,238.0,3.8,15.2,270.0,169.36,140.71
2018,4,10,15,30,86.0,250.0,3.8,15.2,301.0,175.33,146.19
2018,4,10,15,45,85.0,231.5,3.95,15.05,278.5,163.85,136.93
2018,4,10,16,0,84.0,213.0,4.1,14.9,256.0,152.05,127.35
2018,4,10,16,15,137.5,188.5,4.05,14.75,250.0,131.9,110.39
2018,4,10,16,30,191.0,164.0,4.0,14.6,244.0,117.71,98.45
2018,4,10,16,45,245.5,129.0,4.0,14.45,218.0,92.37,76.52
2018,4,10,17,0,300.0,94.0,4.0,14.3,192.0,67.01,54.25
2018,4,10,17,15,222.0,69.5,3.8,13.9,135.0,50.32,39.45
2018,4,10,17,30,144.0,45.0,3.6,13.5,78.0,35.23,25.88
2018,4,10,17,45,232.5,45.5,3.4,13.1,82.0,34.42,24.86
2018,4,10,18,0,321.0,46.0,3.2,12.7,86.0,35.51,25.02
2018,4,10,18,15,203.0,32.0,3.15,12.4,53.0,24.84,10.82
2018,4,10,18,30,85.0,18.0,3.1,12.1,20.0,15.36,0.0
2018,4,10,18,45,42.5,9.0,3.05,11.75,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,5,45,11.0,9.5,2.85,11.0,10.0,15.84,0.0
2018,4,11,6,0,22.0,19.0,2.8,11.1,20.0,46.32,2.4
2018,4,11,6,15,27.0,36.0,2.85,11.4,39.0,66.04,48.71
2018,4,11,6,30,32.0,53.0,2.9,11.7,58.0,88.57,70.4
2018,4,11,6,45,101.5,73.0,2.95,11.95,97.5,185.23,155.51
2018,4,11,7,0,171.0,93.0,3.0,12.2,137.0,288.25,244.16
2018,4,11,7,15,231.5,106.5,2.9,12.35,180.5,358.88,303.85
2018,4,11,7,30,292.0,120.0,2.8,12.5,224.0,431.84,363.53
2018,4,11,7,45,315.0,144.0,2.7,12.7,272.0,485.25,404.42
2018,4,11,8,0,338.0,168.0,2.6,12.9,320.0,537.17,443.01
2018,4,11,8,15,364.5,183.0,2.55,13.0,364.0,579.3,473.75
2018,4,11,8,30,391.0,198.0,2.5,13.1,408.0,642.06,518.91
2018,4,11,8,45,315.5,233.0,2.45,13.2,412.0,584.32,470.88
2018,4,11,9,0,240.0,268.0,2.4,13.3,416.0,545.39,437.41
2018,4,11,9,15,306.0,276.0,2.5,13.45,478.0,610.2,486.99
2018,4,11,9,30,372.0,284.0,2.6,13.6,540.0,672.79,533.28
2018,4,11,9,45,351.5,300.5,2.75,13.7,552.5,659.81,521.72
2018,4,11,10,0,331.0,317.0,2.9,13.8,565.0,645.32,509.66
2018,4,11,10,15,253.5,352.5,3.1,13.85,547.0,597.22,471.16
2018,4,11,10,30,176.0,388.0,3.3,13.9,529.0,533.95,421.33
2018,4,11,10,45,181.5,400.0,3.55,13.95,548.5,537.65,424.24
2018,4,11,11,0,187.0,412.0,3.8,14.0,568.0,539.85,425.65
2018,4,11,11,15,249.0,405.0,3.95,13.95,617.0,578.36,455.7
2018,4,11,11,30,311.0,398.0,4.1,13.9,666.0,599.78,472.49
2018,4,11,11,45,294.5,408.5,4.25,13.9,663.5,574.51,452.58
2018,4,11,12,0,278.0,419.0,4.4,13.9,661.0,549.13,432.7
2018,4,11,12,15,227.0,422.5,4.45,13.9,620.0,494.65,389.97
2018,4,11,12,30,176.0,426.0,4.5,13.9,579.0,448.23,353.33
2018,4,11,12,45,134.5,416.0,4.6,13.9,532.0,401.35,316.5
2018,4,11,13,0,93.0,406.0,4.7,13.9,485.0,362.36,285.83
2018,4,11,13,15,183.5,382.5,4.75,13.85,535.0,368.15,289.26
2018,4,11,13,30,274.0,359.0,4.8,13.8,585.0,361.19,281.01
2018,4,11,13,45,371.5,329.5,4.8,13.75,626.5,348.87,266.67
2018,4,11,14,0,469.0,300.0,4.8,13.7,668.0,318.48,236.46
2018,4,11,14,15,407.5,305.0,4.85,13.7,615.5,274.13,201.13
2018,4,11,14,30,346.0,310.0,4.9,13.7,563.0,246.01,181.2
2018,4,11,14,45,252.5,307.5,4.95,13.65,487.0,209.11,158.44
2018,4,11,15,0,159.0,305.0,5.0,13.6,411.0,195.55,163.68
2018,4,11,15,15,173.5,281.5,5.0,13.6,390.5,183.88,154.17
2018,4,11,15,30,188.0,258.0,5.0,13.6,370.0,171.95,144.38
2018,4,11,15,45,168.5,238.5,5.05,13.5,332.5,160.97,135.43
2018,4,11,16,0,149.0,219.0,5.1,13.4,295.0,149.61,126.08
2018,4,11,16,15,84.0,170.0,5.15,13.25,212.0,126.06,106.01
2018,4,11,16,30,19.0,121.0,5.2,13.1,129.0,96.6,80.48
2018,4,11,16,45,9.5,69.5,5.2,13.0,73.5,57.73,46.16
2018,4,11,17,0,0.0,18.0,5.2,12.9,18.0,14.82,7.72
2018,4,11,17,15,2.0,31.5,5.3,12.65,32.0,26.0,17.81
2018,4,11,17,30,4.0,45.0,5.4,12.4,46.0,37.24,27.81
2018,4,11,17,45,2.5,39.5,5.5,12.2,40.0,32.68,23.42
2018,4,11,18,0,1.0,34.0,5.6,12.0,34.0,27.86,18.53
2018,4,11,18,15,0.5,21.0,5.55,11.75,21.0,17.34,6.49
2018,4,11,18,30,0.0,8.0,5.5,11.5,8.0,6.83,0.0
2018,4,11,18,45,0.0,4.0,5.4,11.3,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.5,3.4,8.85,17.5,58.79,0.0
2018,4,12,6,0,134.0,27.0,3.4,9.2,35.0,171.97,57.62
2018,4,12,6,15,252.0,41.5,3.55,9.6,75.5,298.92,242.52
2018,4,12,6,30,370.0,56.0,3.7,10.0,116.0,418.06,351.15
2018,4,12,6,45,450.5,65.0,3.85,10.35,165.0,508.86,429.54
2018,4,12,7,0,531.0,74.0,4.0,10.7,214.0,603.03,507.16
2018,4,12,7,15,584.5,81.0,4.05,10.95,266.5,672.14,561.66
2018,4,12,7,30,638.0,88.0,4.1,11.2,319.0,740.99,613.78
2018,4,12,7,45,673.5,94.5,4.1,11.45,371.0,791.6,650.0
2018,4,12,8,0,709.0,101.0,4.1,11.7,423.0,840.45,683.91
2018,4,12,8,15,711.0,111.0,4.05,11.95,465.0,859.22,694.52
2018,4,12,8,30,713.0,121.0,4.0,12.2,507.0,874.77,702.81
2018,4,12,8,45,650.0,150.5,3.95,12.4,526.0,846.33,678.98
2018,4,12,9,0,587.0,180.0,3.9,12.6,545.0,812.52,651.68
2018,4,12,9,15,486.0,229.0,3.85,12.8,545.0,752.97,602.83
2018,4,12,9,30,385.0,278.0,3.8,13.0,545.0,678.95,543.18
2018,4,12,9,45,301.5,291.0,3.75,13.2,506.5,602.53,482.23
2018,4,12,10,0,218.0,304.0,3.7,13.4,468.0,526.82,421.29
2018,4,12,10,15,375.0,273.0,3.7,13.55,568.5,644.17,513.38
2018,4,12,10,30,532.0,242.0,3.7,13.7,669.0,736.21,583.18
2018,4,12,10,45,469.5,278.5,3.7,13.9,663.0,696.29,549.79
2018,4,12,11,0,407.0,315.0,3.7,14.1,657.0,655.69,516.79
2018,4,12,11,15,444.5,310.5,3.75,14.15,689.5,658.54,518.93
2018,4,12,11,30,482.0,306.0,3.8,14.2,722.0,657.32,517.6
2018,4,12,11,45,537.0,288.5,3.9,14.25,755.5,653.33,514.55
2018,4,12,12,0,592.0,271.0,4.0,14.3,789.0,644.22,507.23
2018,4,12,12,15,686.5,233.5,4.15,14.3,833.5,637.98,502.16
2018,4,12,12,30,781.0,196.0,4.3,14.3,878.0,621.83,488.77
2018,4,12,12,45,771.0,200.0,4.45,14.35,867.0,573.95,449.52
2018,4,12,13,0,761.0,204.0,4.6,14.4,856.0,525.14,408.63
2018,4,12,13,15,795.5,184.5,4.65,14.35,854.5,481.07,369.86
2018,4,12,13,30,830.0,165.0,4.7,14.3,853.0,430.87,324.74
2018,4,12,13,45,825.5,161.0,4.8,14.25,828.5,375.26,274.94
2018,4,12,14,0,821.0,157.0,4.9,14.2,804.0,319.63,224.81
2018,4,12,14,15,811.0,154.0,4.9,14.15,772.0,263.78,175.73
2018,4,12,14,30,801.0,151.0,4.9,14.1,740.0,208.93,131.14
2018,4,12,14,45,789.0,147.0,4.95,14.0,702.0,154.45,95.12
2018,4,12,15,0,777.0,143.0,5.0,13.9,664.0,92.17,74.89
2018,4,12,15,15,757.5,139.5,5.0,13.9,620.5,89.49,72.8
2018,4,12,15,30,738.0,136.0,5.0,13.9,577.0,89.36,72.9
2018,4,12,15,45,717.0,130.0,4.95,13.65,530.0,87.53,71.59
2018,4,12,16,0,696.0,124.0,4.9,13.4,483.0,85.56,70.16
2018,4,12,16,15,666.5,118.0,4.85,13.25,433.0,83.34,68.48
2018,4,12,16,30,637.0,112.0,4.8,13.1,383.0,81.02,66.7
2018,4,12,16,45,595.5,104.0,4.7,12.9,331.0,76.94,63.31
2018,4,12,17,0,554.0,96.0,4.6,12.7,279.0,72.72,59.7
2018,4,12,17,15,492.0,86.5,4.45,12.3,228.0,64.32,52.27
2018,4,12,17,30,430.0,77.0,4.3,11.9,177.0,57.8,46.3
2018,4,12,17,45,342.0,64.5,4.1,11.55,131.0,48.83,37.87
2018,4,12,18,0,254.0,52.0,3.9,11.2,85.0,39.7,28.98
2018,4,12,18,15,156.5,35.0,3.85,10.95,52.5,26.99,14.08
2018,4,12,18,30,59.0,18.0,3.8,10.7,20.0,15.36,0.0
2018,4,12,18,45,29.5,9.0,3.75,10.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.6,7.65,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.6,8.1,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.0,2.55,8.55,21.0,67.1,0.0
2018,4,13,6,0,143.0,29.0,2.5,9.0,39.0,184.48,86.73
2018,4,13,6,15,254.0,43.0,2.55,9.55,78.5,302.61,246.58
2018,4,13,6,30,365.0,57.0,2.6,10.1,118.0,415.74,348.14
2018,4,13,6,45,446.5,66.0,2.65,10.65,167.0,507.8,425.92
2018,4,13,7,0,528.0,75.0,2.7,11.2,216.0,602.84,502.29
2018,4,13,7,15,582.0,81.5,2.85,11.75,268.5,671.78,555.31
2018,4,13,7,30,636.0,88.0,3.0,12.3,321.0,740.46,606.07
2018,4,13,7,45,674.5,93.5,3.1,12.9,373.5,792.57,642.29
2018,4,13,8,0,713.0,99.0,3.2,13.5,426.0,843.02,676.31
2018,4,13,8,15,740.0,103.0,3.2,13.9,476.0,878.32,698.41
2018,4,13,8,30,767.0,107.0,3.2,14.3,526.0,904.61,713.79
2018,4,13,8,45,787.0,110.5,3.2,14.7,572.5,927.32,726.52
2018,4,13,9,0,807.0,114.0,3.2,15.1,619.0,946.64,736.84
2018,4,13,9,15,825.0,115.5,3.15,15.4,661.5,958.16,741.66
2018,4,13,9,30,843.0,117.0,3.1,15.7,704.0,966.0,744.08
2018,4,13,9,45,860.0,116.5,3.05,16.05,741.5,966.81,741.69
2018,4,13,10,0,877.0,116.0,3.0,16.4,779.0,953.02,729.5
2018,4,13,10,15,884.5,117.0,2.95,16.65,808.0,939.56,718.15
2018,4,13,10,30,892.0,118.0,2.9,16.9,837.0,922.55,704.54
2018,4,13,10,45,896.0,120.0,2.85,17.15,858.5,899.95,687.28
2018,4,13,11,0,900.0,122.0,2.8,17.4,880.0,874.01,667.88
2018,4,13,11,15,902.5,123.5,2.8,17.6,894.5,843.17,645.68
2018,4,13,11,30,905.0,125.0,2.8,17.8,909.0,809.33,621.43
2018,4,13,11,45,905.5,126.0,2.75,18.0,915.5,770.79,592.65
2018,4,13,12,0,906.0,127.0,2.7,18.2,922.0,729.75,560.8
2018,4,13,12,15,905.0,126.5,2.75,18.35,920.0,684.27,525.77
2018,4,13,12,30,904.0,126.0,2.8,18.5,918.0,636.88,488.48
2018,4,13,12,45,901.5,125.5,2.8,18.6,908.0,587.0,448.22
2018,4,13,13,0,899.0,125.0,2.8,18.7,898.0,535.75,405.82
2018,4,13,13,15,894.0,124.5,2.8,18.8,880.5,482.28,360.56
2018,4,13,13,30,889.0,124.0,2.8,18.9,863.0,428.11,313.59
2018,4,13,13,45,881.0,123.5,2.85,18.95,838.0,372.52,264.78
2018,4,13,14,0,873.0,123.0,2.9,19.0,813.0,316.98,215.7
2018,4,13,14,15,844.0,129.5,2.9,18.95,775.0,254.9,163.46
2018,4,13,14,30,815.0,136.0,2.9,18.9,737.0,202.07,122.14
2018,4,13,14,45,807.0,131.0,2.9,18.85,700.5,146.59,85.74
2018,4,13,15,0,799.0,126.0,2.9,18.8,664.0,92.28,73.45
2018,4,13,15,15,773.0,124.0,2.9,18.8,617.0,88.36,70.37
2018,4,13,15,30,747.0,122.0,2.9,18.8,570.0,80.52,63.88
2018,4,13,15,45,748.5,112.5,2.9,18.5,531.0,76.49,60.7
2018,4,13,16,0,750.0,103.0,2.9,18.2,492.0,72.11,57.2
2018,4,13,16,15,705.0,100.0,2.9,17.8,436.0,71.14,56.65
2018,4,13,16,30,660.0,97.0,2.9,17.4,380.0,70.23,56.14
2018,4,13,16,45,623.0,90.0,2.9,17.0,329.5,66.53,53.15
2018,4,13,17,0,586.0,83.0,2.9,16.6,279.0,62.68,49.95
2018,4,13,17,15,511.0,74.5,2.9,16.0,224.0,57.19,45.21
2018,4,13,17,30,436.0,66.0,2.9,15.4,169.0,51.62,40.22
2018,4,13,17,45,385.5,56.0,2.9,14.75,130.0,44.83,33.91
2018,4,13,18,0,335.0,46.0,2.9,14.1,91.0,35.52,25.1
2018,4,13,18,15,219.0,32.0,2.85,13.7,56.5,24.84,12.93
2018,4,13,18,30,103.0,18.0,2.8,13.3,22.0,15.36,0.0
2018,4,13,18,45,51.5,9.0,2.75,12.9,11.0,0.0,0.0
