Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.1,9.85,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.1,10.3,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,2.05,10.7,24.0,84.25,0.0
2018,4,14,6,0,178.0,31.0,2.0,11.1,44.0,216.55,121.73
2018,4,14,6,15,289.5,43.0,2.0,11.55,84.0,330.06,267.88
2018,4,14,6,30,401.0,55.0,2.0,12.0,124.0,444.04,367.44
2018,4,14,6,45,477.0,63.0,2.0,12.5,173.0,531.81,439.96
2018,4,14,7,0,553.0,71.0,2.0,13.0,222.0,621.34,510.04
2018,4,14,7,15,604.0,78.0,1.95,13.5,274.5,688.51,559.33
2018,4,14,7,30,655.0,85.0,1.9,14.0,327.0,755.44,606.07
2018,4,14,7,45,691.5,89.5,1.85,14.45,379.0,804.63,638.08
2018,4,14,8,0,728.0,94.0,1.8,14.9,431.0,852.09,667.81
2018,4,14,8,15,754.5,97.0,1.7,15.45,480.5,879.79,682.04
2018,4,14,8,30,781.0,100.0,1.6,16.0,530.0,911.38,698.68
2018,4,14,8,45,802.0,103.0,1.55,16.5,577.0,934.48,709.9
2018,4,14,9,0,823.0,106.0,1.5,17.0,624.0,954.21,718.82
2018,4,14,9,15,840.5,107.5,1.4,17.45,667.0,965.2,721.32
2018,4,14,9,30,858.0,109.0,1.3,17.9,710.0,972.5,721.5
2018,4,14,9,45,873.0,109.0,1.25,18.35,747.0,961.0,710.44
2018,4,14,10,0,888.0,109.0,1.2,18.8,784.0,957.11,704.77
2018,4,14,10,15,896.5,110.0,1.25,19.05,813.5,944.51,695.72
2018,4,14,10,30,905.0,111.0,1.3,19.3,843.0,928.28,684.52
2018,4,14,10,45,911.0,111.5,1.3,19.55,865.5,905.77,668.6
2018,4,14,11,0,917.0,112.0,1.3,19.8,888.0,879.85,650.6
2018,4,14,11,15,920.0,113.0,1.4,19.95,902.5,848.65,630.72
2018,4,14,11,30,923.0,114.0,1.5,20.1,917.0,814.41,608.59
2018,4,14,11,45,925.0,114.0,1.55,20.25,924.0,775.66,582.23
2018,4,14,12,0,927.0,114.0,1.6,20.4,931.0,734.31,552.15
2018,4,14,12,15,927.5,114.5,1.7,20.4,930.5,689.97,519.86
2018,4,14,12,30,928.0,115.0,1.8,20.4,930.0,643.48,484.94
2018,4,14,12,45,926.0,114.5,1.95,20.45,920.5,592.94,446.05
2018,4,14,13,0,924.0,114.0,2.1,20.5,911.0,540.95,404.58
2018,4,14,13,15,920.0,113.0,2.2,20.45,893.5,486.47,359.75
2018,4,14,13,30,916.0,112.0,2.3,20.4,876.0,431.18,312.83
2018,4,14,13,45,910.0,110.5,2.4,20.35,851.0,374.3,263.54
2018,4,14,14,0,904.0,109.0,2.5,20.3,826.0,317.26,213.6
2018,4,14,14,15,895.0,107.5,2.6,20.2,794.0,259.66,164.25
2018,4,14,14,30,886.0,106.0,2.7,20.1,762.0,202.67,118.89
2018,4,14,14,45,874.0,104.5,2.8,19.95,724.0,146.23,82.36
2018,4,14,15,0,862.0,103.0,2.9,19.8,686.0,91.14,72.19
2018,4,14,15,15,846.5,100.0,2.9,19.8,642.0,73.77,57.68
2018,4,14,15,30,831.0,97.0,2.9,19.8,598.0,72.89,57.11
2018,4,14,15,45,808.5,95.0,3.1,19.25,550.0,72.52,57.11
2018,4,14,16,0,786.0,93.0,3.3,18.7,502.0,72.17,57.13
2018,4,14,16,15,755.5,89.5,3.35,18.25,450.5,70.61,56.08
2018,4,14,16,30,725.0,86.0,3.4,17.8,399.0,63.18,49.89
2018,4,14,16,45,677.5,82.0,3.45,17.35,344.5,61.17,48.37
2018,4,14,17,0,630.0,78.0,3.5,16.9,290.0,59.19,46.82
2018,4,14,17,15,526.0,67.5,3.45,16.3,223.5,51.69,40.3
2018,4,14,17,30,422.0,57.0,3.4,15.7,157.0,44.07,33.51
2018,4,14,17,45,378.0,52.5,3.35,15.15,125.5,41.68,31.12
2018,4,14,18,0,334.0,48.0,3.3,14.6,94.0,36.99,26.37
2018,4,14,18,15,218.5,34.0,3.25,14.35,59.0,26.34,14.51
2018,4,14,18,30,103.0,20.0,3.2,14.1,24.0,17.07,0.0
2018,4,14,18,45,51.5,10.0,3.2,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.3,11.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.4,11.3,3.0,0.0,0.0
2018,4,15,5,45,77.5,16.0,2.5,11.5,21.5,68.87,0.0
2018,4,15,6,0,146.0,29.0,2.6,11.7,40.0,191.01,119.44
2018,4,15,6,15,279.0,42.5,2.75,12.0,84.5,320.52,262.01
2018,4,15,6,30,412.0,56.0,2.9,12.3,129.0,455.32,378.64
2018,4,15,6,45,340.5,64.0,3.05,12.65,137.5,410.67,345.85
2018,4,15,7,0,269.0,72.0,3.2,13.0,146.0,363.62,308.01
2018,4,15,7,15,152.0,86.5,3.25,13.3,130.0,257.49,217.67
2018,4,15,7,30,35.0,101.0,3.3,13.6,114.0,132.41,108.61
2018,4,15,7,45,56.0,141.0,3.4,13.95,165.5,197.84,163.74
2018,4,15,8,0,77.0,181.0,3.5,14.3,217.0,263.37,217.3
2018,4,15,8,15,92.5,207.0,3.6,14.5,255.0,305.01,250.44
2018,4,15,8,30,108.0,233.0,3.7,14.7,293.0,366.62,298.8
2018,4,15,8,45,98.0,254.5,3.8,14.95,312.5,355.4,288.21
2018,4,15,9,0,88.0,276.0,3.9,15.2,332.0,364.12,293.55
2018,4,15,9,15,115.0,300.0,4.0,15.35,378.0,431.48,345.87
2018,4,15,9,30,142.0,324.0,4.1,15.5,424.0,476.35,379.98
2018,4,15,9,45,146.0,342.5,4.2,15.65,450.0,491.34,390.31
2018,4,15,10,0,150.0,361.0,4.3,15.8,476.0,504.99,399.79
2018,4,15,10,15,370.0,302.0,4.35,15.85,599.0,652.64,516.71
2018,4,15,10,30,590.0,243.0,4.4,15.9,722.0,796.04,625.25
2018,4,15,10,45,710.0,199.5,4.45,15.95,791.5,834.85,654.13
2018,4,15,11,0,830.0,156.0,4.5,16.0,861.0,859.28,671.28
2018,4,15,11,15,846.5,150.0,4.6,16.0,879.0,833.18,652.49
2018,4,15,11,30,863.0,144.0,4.7,16.0,897.0,795.87,625.79
2018,4,15,11,45,881.0,135.0,4.75,16.0,909.0,762.86,600.75
2018,4,15,12,0,899.0,126.0,4.8,16.0,921.0,726.39,572.29
2018,4,15,12,15,827.5,161.5,4.95,15.9,892.0,669.49,527.21
2018,4,15,12,30,756.0,197.0,5.1,15.8,863.0,611.22,480.59
2018,4,15,12,45,517.0,296.0,5.2,15.7,749.5,514.78,403.51
2018,4,15,13,0,278.0,395.0,5.3,15.6,636.0,437.02,341.69
2018,4,15,13,15,204.0,398.0,5.4,15.4,573.0,388.61,303.68
2018,4,15,13,30,130.0,401.0,5.5,15.2,510.0,343.37,268.62
2018,4,15,13,45,135.5,391.5,5.55,15.0,502.0,323.59,252.39
2018,4,15,14,0,141.0,382.0,5.6,14.8,494.0,303.32,235.59
2018,4,15,14,15,96.5,322.0,5.7,14.6,397.5,253.29,197.31
2018,4,15,14,30,52.0,262.0,5.8,14.4,301.0,199.59,156.42
2018,4,15,14,45,27.5,208.0,5.85,14.2,228.5,157.05,123.58
2018,4,15,15,0,3.0,154.0,5.9,14.0,156.0,123.97,102.32
2018,4,15,15,15,57.5,178.5,5.9,14.0,213.5,134.04,111.29
2018,4,15,15,30,112.0,203.0,5.9,14.0,271.0,140.96,117.58
2018,4,15,15,45,206.0,196.5,5.85,13.55,309.0,129.52,108.19
2018,4,15,16,0,300.0,190.0,5.8,13.1,347.0,128.27,107.64
2018,4,15,16,15,348.5,169.5,5.7,12.85,334.0,117.63,98.75
2018,4,15,16,30,397.0,149.0,5.6,12.6,321.0,101.36,84.8
2018,4,15,16,45,366.5,132.5,5.5,12.4,275.5,91.91,76.73
2018,4,15,17,0,336.0,116.0,5.4,12.2,230.0,82.01,68.11
2018,4,15,17,15,293.0,99.0,5.2,11.9,186.0,73.55,60.63
2018,4,15,17,30,250.0,82.0,5.0,11.6,142.0,61.67,49.87
2018,4,15,17,45,203.0,65.0,4.85,11.3,106.0,49.47,38.58
2018,4,15,18,0,156.0,48.0,4.7,11.0,70.0,36.98,26.82
2018,4,15,18,15,97.0,31.5,4.55,10.8,43.5,24.55,13.78
2018,4,15,18,30,38.0,15.0,4.4,10.6,17.0,12.8,0.0
2018,4,15,18,45,19.0,7.5,4.3,10.45,8.5,6.4,0.0
2018,4,15,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.55,9.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.6,9.6,1.0,0.0,0.0
2018,4,16,5,45,40.5,13.0,2.6,9.8,16.5,40.05,0.0
2018,4,16,6,0,81.0,25.0,2.6,10.0,32.0,116.52,77.3
2018,4,16,6,15,88.0,36.0,2.75,10.15,48.0,136.34,110.89
2018,4,16,6,30,95.0,47.0,2.9,10.3,64.0,155.38,130.11
2018,4,16,6,45,61.0,34.0,3.05,10.4,46.5,102.67,85.55
2018,4,16,7,0,27.0,21.0,3.2,10.5,29.0,46.14,35.79
2018,4,16,7,15,20.0,42.5,3.3,10.55,49.0,54.81,43.02
2018,4,16,7,30,13.0,64.0,3.4,10.6,69.0,70.09,55.77
2018,4,16,7,45,53.5,127.5,3.5,10.6,152.0,178.45,149.57
2018,4,16,8,0,94.0,191.0,3.6,10.6,235.0,292.21,244.73
2018,4,16,8,15,210.5,207.0,3.65,10.65,320.0,439.87,367.08
2018,4,16,8,30,327.0,223.0,3.7,10.7,405.0,590.05,486.18
2018,4,16,8,45,314.5,240.0,3.75,10.7,427.0,592.72,485.44
2018,4,16,9,0,302.0,257.0,3.8,10.7,449.0,593.62,484.23
2018,4,16,9,15,246.5,291.5,3.85,10.75,455.0,570.72,463.15
2018,4,16,9,30,191.0,326.0,3.9,10.8,461.0,525.75,425.56
2018,4,16,9,45,205.5,342.5,3.95,10.85,494.5,547.92,442.15
2018,4,16,10,0,220.0,359.0,4.0,10.9,528.0,568.34,456.99
2018,4,16,10,15,278.0,362.0,4.0,10.9,583.5,629.95,504.08
2018,4,16,10,30,336.0,365.0,4.0,10.9,639.0,669.51,533.93
2018,4,16,10,45,289.5,354.0,4.05,10.95,594.5,600.84,480.32
2018,4,16,11,0,243.0,343.0,4.1,11.0,550.0,534.38,428.44
2018,4,16,11,15,150.5,310.5,4.1,11.05,439.5,404.44,325.64
2018,4,16,11,30,58.0,278.0,4.1,11.1,329.0,285.44,229.31
2018,4,16,11,45,149.5,345.5,4.1,11.1,478.0,411.17,330.29
2018,4,16,12,0,241.0,413.0,4.1,11.1,627.0,520.03,414.25
2018,4,16,12,15,333.5,392.0,4.15,11.1,687.5,540.88,430.19
2018,4,16,12,30,426.0,371.0,4.2,11.1,748.0,553.41,439.2
2018,4,16,12,45,408.0,366.0,4.2,11.1,724.0,508.1,402.48
2018,4,16,13,0,390.0,361.0,4.2,11.1,700.0,467.5,369.17
2018,4,16,13,15,259.0,373.0,4.25,11.15,596.0,389.62,307.43
2018,4,16,13,30,128.0,385.0,4.3,11.2,492.0,332.47,263.01
2018,4,16,13,45,248.0,353.5,4.35,11.2,554.0,327.3,255.18
2018,4,16,14,0,368.0,322.0,4.4,11.2,616.0,317.22,241.22
2018,4,16,14,15,583.0,233.0,4.45,11.2,677.5,266.97,189.86
2018,4,16,14,30,798.0,144.0,4.5,11.2,739.0,209.03,132.4
2018,4,16,14,45,839.0,119.5,4.6,11.2,717.0,146.16,85.71
2018,4,16,15,0,880.0,95.0,4.7,11.2,695.0,90.19,62.52
2018,4,16,15,15,865.0,93.0,4.7,11.2,651.5,79.73,64.94
2018,4,16,15,30,850.0,91.0,4.7,11.2,608.0,69.09,55.75
2018,4,16,15,45,832.5,87.5,4.75,11.15,560.5,67.62,54.63
2018,4,16,16,0,815.0,84.0,4.8,11.1,513.0,66.05,53.44
2018,4,16,16,15,740.5,89.0,4.75,11.0,449.0,69.85,57.03
2018,4,16,16,30,666.0,94.0,4.7,10.9,385.0,67.87,55.47
2018,4,16,16,45,662.5,82.0,4.6,10.8,340.0,60.84,49.35
2018,4,16,17,0,659.0,70.0,4.5,10.7,295.0,53.34,42.72
2018,4,16,17,15,624.0,63.5,4.35,10.45,247.5,49.28,39.11
2018,4,16,17,30,589.0,57.0,4.2,10.2,200.0,45.1,35.24
2018,4,16,17,45,502.0,50.0,4.0,10.0,151.0,40.1,30.44
2018,4,16,18,0,415.0,43.0,3.8,9.8,102.0,35.16,25.43
2018,4,16,18,15,267.0,31.5,3.7,9.6,63.5,26.05,15.42
2018,4,16,18,30,119.0,20.0,3.6,9.4,25.0,15.59,0.0
2018,4,16,18,45,59.5,10.0,3.5,9.2,12.5,8.54,0.0
2018,4,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.0,7.0,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.0,7.3,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.95,7.65,30.5,117.53,0.0
2018,4,17,6,0,244.0,34.0,1.9,8.0,55.0,279.21,201.5
2018,4,17,6,15,353.0,44.5,1.9,8.35,98.0,382.61,316.74
2018,4,17,6,30,462.0,55.0,1.9,8.7,141.0,498.2,416.06
2018,4,17,6,45,529.5,63.5,1.9,9.05,191.5,580.83,484.06
2018,4,17,7,0,597.0,72.0,1.9,9.4,242.0,665.07,549.72
2018,4,17,7,15,645.0,78.0,1.9,9.85,295.5,729.36,596.79
2018,4,17,7,30,693.0,84.0,1.9,10.3,349.0,793.15,641.43
2018,4,17,7,45,725.5,89.0,1.9,10.75,401.5,839.89,671.97
2018,4,17,8,0,758.0,94.0,1.9,11.2,454.0,878.27,695.74
2018,4,17,8,15,782.0,97.5,1.85,11.6,504.0,911.09,714.66
2018,4,17,8,30,806.0,101.0,1.8,12.0,554.0,940.95,731.15
2018,4,17,8,45,824.0,104.0,1.75,12.45,600.5,961.09,740.61
2018,4,17,9,0,842.0,107.0,1.7,12.9,647.0,977.79,747.77
2018,4,17,9,15,857.5,109.5,1.55,13.2,689.5,987.83,749.42
2018,4,17,9,30,873.0,112.0,1.4,13.5,732.0,982.57,740.93
2018,4,17,9,45,885.5,112.5,1.3,13.85,768.5,980.24,735.38
2018,4,17,10,0,898.0,113.0,1.2,14.2,805.0,974.21,727.49
2018,4,17,10,15,905.0,115.0,1.1,14.45,834.5,960.9,715.31
2018,4,17,10,30,912.0,117.0,1.0,14.7,864.0,943.94,701.0
2018,4,17,10,45,916.5,118.5,0.85,15.0,886.0,920.7,681.74
2018,4,17,11,0,921.0,120.0,0.7,15.3,908.0,894.07,660.49
2018,4,17,11,15,924.0,121.0,0.65,15.45,922.5,862.49,638.44
2018,4,17,11,30,927.0,122.0,0.6,15.6,937.0,827.85,614.49
2018,4,17,11,45,928.5,122.5,0.6,15.8,943.5,788.81,587.93
2018,4,17,12,0,930.0,123.0,0.6,16.0,950.0,747.19,557.87
2018,4,17,12,15,929.0,123.0,0.65,16.15,948.0,701.18,524.91
2018,4,17,12,30,928.0,123.0,0.7,16.3,946.0,653.21,489.55
2018,4,17,12,45,924.5,123.5,0.75,16.4,936.0,602.51,451.12
2018,4,17,13,0,921.0,124.0,0.8,16.5,926.0,550.5,410.33
2018,4,17,13,15,915.5,124.5,0.9,16.55,908.5,496.51,367.02
2018,4,17,13,30,910.0,125.0,1.0,16.6,891.0,441.83,321.52
2018,4,17,13,45,901.5,124.5,1.1,16.6,865.0,385.05,273.14
2018,4,17,14,0,893.0,124.0,1.2,16.6,839.0,328.38,224.05
2018,4,17,14,15,884.5,122.0,1.4,16.55,807.0,271.1,175.16
2018,4,17,14,30,876.0,120.0,1.6,16.5,775.0,214.39,129.61
2018,4,17,14,45,861.0,117.5,1.8,16.4,734.5,148.35,84.19
2018,4,17,15,0,846.0,115.0,2.0,16.3,694.0,92.59,62.26
2018,4,17,15,15,823.0,114.5,2.0,16.3,648.0,82.42,65.9
2018,4,17,15,30,800.0,114.0,2.0,16.3,602.0,83.51,67.03
2018,4,17,15,45,778.5,109.5,2.35,16.0,553.5,81.88,65.92
2018,4,17,16,0,757.0,105.0,2.7,15.7,505.0,73.12,58.6
2018,4,17,16,15,737.5,100.0,2.85,15.4,457.5,71.19,57.2
2018,4,17,16,30,718.0,95.0,3.0,15.1,410.0,69.14,55.66
2018,4,17,16,45,676.0,89.0,3.1,14.8,356.0,66.0,53.12
2018,4,17,17,0,634.0,83.0,3.2,14.5,302.0,62.76,50.43
2018,4,17,17,15,574.5,75.5,3.25,13.9,248.5,58.12,46.44
2018,4,17,17,30,515.0,68.0,3.3,13.3,195.0,53.4,42.21
2018,4,17,17,45,427.5,59.5,3.3,12.75,148.0,47.62,36.8
2018,4,17,18,0,340.0,51.0,3.3,12.2,101.0,39.19,28.74
2018,4,17,18,15,226.0,36.5,3.25,11.85,64.0,28.22,17.3
2018,4,17,18,30,112.0,22.0,3.2,11.5,27.0,17.11,0.0
2018,4,17,18,45,56.0,11.0,3.2,11.15,13.5,9.39,0.0
2018,4,17,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.8,9.15,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.8,9.3,3.0,2.56,0.0
2018,4,18,5,45,0.0,9.5,1.75,9.5,9.5,8.11,0.0
2018,4,18,6,0,0.0,16.0,1.7,9.7,16.0,13.18,4.36
2018,4,18,6,15,0.0,26.0,1.7,9.95,26.0,21.45,12.52
2018,4,18,6,30,0.0,36.0,1.7,10.2,36.0,29.74,20.02
2018,4,18,6,45,0.0,50.5,1.65,10.45,50.5,41.8,30.68
2018,4,18,7,0,0.0,65.0,1.6,10.7,65.0,55.01,42.19
2018,4,18,7,15,4.0,88.0,1.6,10.85,89.5,81.04,64.74
2018,4,18,7,30,8.0,111.0,1.6,11.0,114.0,107.03,86.87
2018,4,18,7,45,16.0,139.0,1.6,11.2,146.0,142.14,116.45
2018,4,18,8,0,24.0,167.0,1.6,11.4,178.0,177.07,145.29
2018,4,18,8,15,23.5,179.0,1.6,11.65,191.0,186.06,151.92
2018,4,18,8,30,23.0,191.0,1.6,11.9,204.0,195.14,158.65
2018,4,18,8,45,30.0,221.0,1.6,12.15,239.5,248.57,201.41
2018,4,18,9,0,37.0,251.0,1.6,12.4,275.0,284.53,229.26
2018,4,18,9,15,83.0,288.0,1.65,12.6,346.0,365.46,293.49
2018,4,18,9,30,129.0,325.0,1.7,12.8,417.0,464.41,369.15
2018,4,18,9,45,138.5,344.5,1.7,13.0,448.0,485.96,383.72
2018,4,18,10,0,148.0,364.0,1.7,13.2,479.0,505.98,397.54
2018,4,18,10,15,121.0,375.0,1.75,13.4,471.0,482.08,377.82
2018,4,18,10,30,94.0,386.0,1.8,13.6,463.0,442.78,347.0
2018,4,18,10,45,100.5,400.0,1.9,13.75,484.5,453.39,354.89
2018,4,18,11,0,107.0,414.0,2.0,13.9,506.0,462.77,361.54
2018,4,18,11,15,86.0,408.5,2.1,14.05,483.0,430.94,336.67
2018,4,18,11,30,65.0,403.0,2.2,14.2,460.0,400.77,313.19
2018,4,18,11,45,52.5,388.0,2.3,14.35,434.5,370.4,289.73
2018,4,18,12,0,40.0,373.0,2.4,14.5,409.0,341.7,267.45
2018,4,18,12,15,38.5,370.0,2.5,14.65,404.5,331.43,259.45
2018,4,18,12,30,37.0,367.0,2.6,14.8,400.0,321.33,251.51
2018,4,18,12,45,101.5,385.0,2.65,14.9,474.0,361.61,282.71
2018,4,18,13,0,166.0,403.0,2.7,15.0,548.0,393.22,305.99
2018,4,18,13,15,213.0,397.5,2.75,15.05,580.0,393.08,304.37
2018,4,18,13,30,260.0,392.0,2.8,15.1,612.0,380.07,292.21
2018,4,18,13,45,227.5,383.5,2.85,15.15,572.0,349.34,267.54
2018,4,18,14,0,195.0,375.0,2.9,15.2,532.0,314.63,240.27
2018,4,18,14,15,298.5,323.0,2.9,15.1,552.5,275.78,204.92
2018,4,18,14,30,402.0,271.0,2.9,15.0,573.0,226.21,160.93
2018,4,18,14,45,586.5,204.0,2.9,14.95,619.5,171.22,113.18
2018,4,18,15,0,771.0,137.0,2.9,14.9,666.0,105.92,73.32
2018,4,18,15,15,821.5,113.0,2.9,14.9,644.5,81.29,65.29
2018,4,18,15,30,872.0,89.0,2.9,14.9,623.0,77.72,62.4
2018,4,18,15,45,856.5,85.5,2.85,14.55,576.0,75.49,60.74
2018,4,18,16,0,841.0,82.0,2.8,14.2,529.0,64.93,51.76
2018,4,18,16,15,816.5,78.5,2.75,13.95,477.0,63.09,50.39
2018,4,18,16,30,792.0,75.0,2.7,13.7,425.0,61.19,48.93
2018,4,18,16,45,755.5,70.5,2.65,13.4,370.5,58.32,46.59
2018,4,18,17,0,719.0,66.0,2.6,13.1,316.0,55.39,44.14
2018,4,18,17,15,624.5,66.0,2.5,12.55,257.0,51.07,40.4
2018,4,18,17,30,530.0,66.0,2.4,12.0,198.0,51.77,41.0
2018,4,18,17,45,381.0,58.0,2.25,11.45,141.5,44.16,33.94
2018,4,18,18,0,232.0,50.0,2.1,10.9,85.0,37.96,27.89
2018,4,18,18,15,158.5,35.0,2.1,10.55,54.5,26.87,16.58
2018,4,18,18,30,85.0,20.0,2.1,10.2,24.0,15.75,0.0
2018,4,18,18,45,42.5,10.0,2.1,9.8,12.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.15,8.05,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.2,8.6,8.0,46.49,0.0
2018,4,19,5,45,184.5,21.0,2.3,9.15,35.5,183.1,0.0
2018,4,19,6,0,311.0,34.0,2.4,9.7,63.0,326.65,249.64
2018,4,19,6,15,414.5,42.5,2.5,10.2,107.0,432.02,356.82
2018,4,19,6,30,518.0,51.0,2.6,10.7,151.0,542.26,450.73
2018,4,19,6,45,579.0,58.0,2.75,11.25,202.0,618.52,513.39
2018,4,19,7,0,640.0,65.0,2.9,11.8,253.0,696.19,573.97
2018,4,19,7,15,682.5,70.0,2.95,12.25,305.5,754.89,617.09
2018,4,19,7,30,725.0,75.0,3.0,12.7,358.0,807.12,653.68
2018,4,19,7,45,754.5,79.5,3.05,13.15,410.5,851.49,683.28
2018,4,19,8,0,784.0,84.0,3.1,13.6,463.0,893.65,710.53
2018,4,19,8,15,807.0,87.0,3.15,14.0,513.0,925.01,729.65
2018,4,19,8,30,830.0,90.0,3.2,14.4,563.0,953.41,746.52
2018,4,19,8,45,847.5,93.0,3.2,14.75,609.5,973.17,756.98
2018,4,19,9,0,865.0,96.0,3.2,15.1,656.0,978.09,757.23
2018,4,19,9,15,880.0,98.0,3.2,15.4,699.0,987.26,760.85
2018,4,19,9,30,895.0,100.0,3.2,15.7,742.0,992.77,762.04
2018,4,19,9,45,906.0,101.0,3.15,16.0,778.0,989.55,757.03
2018,4,19,10,0,917.0,102.0,3.1,16.3,814.0,982.58,749.74
2018,4,19,10,15,924.5,103.0,3.15,16.5,843.5,968.6,738.95
2018,4,19,10,30,932.0,104.0,3.2,16.7,873.0,950.94,725.84
2018,4,19,10,45,937.5,104.5,3.2,16.9,895.0,927.4,708.45
2018,4,19,11,0,943.0,105.0,3.2,17.1,917.0,900.42,688.82
2018,4,19,11,15,946.5,105.0,3.3,17.25,931.5,867.99,666.23
2018,4,19,11,30,950.0,105.0,3.4,17.4,946.0,832.48,641.39
2018,4,19,11,45,952.0,105.5,3.45,17.5,953.0,793.37,613.72
2018,4,19,12,0,954.0,106.0,3.5,17.6,960.0,751.58,581.95
2018,4,19,12,15,951.5,107.0,3.6,17.65,957.5,704.82,545.92
2018,4,19,12,30,949.0,108.0,3.7,17.7,955.0,656.13,507.52
2018,4,19,12,45,942.5,110.0,3.8,17.75,943.5,604.35,465.69
2018,4,19,13,0,936.0,112.0,3.9,17.8,932.0,551.44,421.79
2018,4,19,13,15,931.0,111.0,3.95,17.8,913.5,496.14,374.79
2018,4,19,13,30,926.0,110.0,4.0,17.8,895.0,440.14,325.95
2018,4,19,13,45,921.0,108.5,4.05,17.8,870.0,383.31,275.4
2018,4,19,14,0,916.0,107.0,4.1,17.8,845.0,326.22,224.17
2018,4,19,14,15,907.0,106.0,4.1,17.7,813.0,268.55,173.5
2018,4,19,14,30,898.0,105.0,4.1,17.6,781.0,211.49,126.58
2018,4,19,14,45,886.5,103.0,4.05,17.55,742.5,154.38,87.31
2018,4,19,15,0,875.0,101.0,4.0,17.5,704.0,98.59,64.34
2018,4,19,15,15,860.0,98.5,4.0,17.5,660.0,82.86,65.97
2018,4,19,15,30,845.0,96.0,4.0,17.5,616.0,72.04,56.87
2018,4,19,15,45,822.0,94.0,3.95,17.25,567.0,71.64,56.76
2018,4,19,16,0,799.0,92.0,3.9,17.0,518.0,71.23,56.66
2018,4,19,16,15,769.0,89.5,3.85,16.65,466.5,70.38,56.19
2018,4,19,16,30,739.0,87.0,3.8,16.3,415.0,69.55,55.73
2018,4,19,16,45,698.0,82.5,3.75,15.95,361.5,61.37,48.78
2018,4,19,17,0,657.0,78.0,3.7,15.6,308.0,59.05,46.92
2018,4,19,17,15,600.0,72.0,3.65,15.0,255.5,55.42,43.84
2018,4,19,17,30,543.0,66.0,3.6,14.4,203.0,51.78,40.6
2018,4,19,17,45,455.5,58.0,3.5,13.75,154.5,46.29,35.52
2018,4,19,18,0,368.0,50.0,3.4,13.1,106.0,40.84,30.17
2018,4,19,18,15,249.5,36.5,3.3,12.75,68.0,28.26,17.74
2018,4,19,18,30,131.0,23.0,3.2,12.4,30.0,17.89,0.0
2018,4,19,18,45,65.5,11.5,3.05,12.0,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.8,9.85,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.7,10.3,9.0,40.6,0.0
2018,4,20,5,45,159.5,22.0,1.65,10.8,35.5,173.26,0.0
2018,4,20,6,0,271.0,35.0,1.6,11.3,62.0,300.55,231.79
2018,4,20,6,15,373.0,45.5,1.55,11.8,106.0,402.83,330.41
2018,4,20,6,30,475.0,56.0,1.5,12.3,150.0,513.41,422.06
2018,4,20,6,45,543.0,62.5,1.5,12.75,200.5,594.37,486.23
2018,4,20,7,0,611.0,69.0,1.5,13.2,251.0,676.86,548.11
2018,4,20,7,15,656.0,74.5,1.5,13.8,303.5,737.98,590.82
2018,4,20,7,30,701.0,80.0,1.5,14.4,356.0,798.56,631.3
2018,4,20,7,45,732.0,84.5,1.5,15.0,408.0,837.43,654.9
2018,4,20,8,0,763.0,89.0,1.5,15.6,460.0,880.76,681.05
2018,4,20,8,15,786.0,92.5,1.5,16.05,509.5,912.54,698.97
2018,4,20,8,30,809.0,96.0,1.5,16.5,559.0,941.39,714.74
2018,4,20,8,45,827.0,98.0,1.55,17.0,604.5,960.27,724.32
2018,4,20,9,0,845.0,100.0,1.6,17.5,650.0,975.77,731.81
2018,4,20,9,15,860.5,101.5,1.7,17.85,692.0,973.27,728.65
2018,4,20,9,30,876.0,103.0,1.8,18.2,734.0,978.77,731.11
2018,4,20,9,45,891.0,101.5,1.85,18.55,770.5,976.8,728.02
2018,4,20,10,0,906.0,100.0,1.9,18.9,807.0,971.15,722.74
2018,4,20,10,15,913.0,101.0,2.0,19.2,835.5,956.97,712.75
2018,4,20,10,30,920.0,102.0,2.1,19.5,864.0,939.19,700.5
2018,4,20,10,45,924.0,103.5,2.15,19.8,885.5,915.72,684.0
2018,4,20,11,0,928.0,105.0,2.2,20.1,907.0,888.87,665.33
2018,4,20,11,15,930.0,105.5,2.3,20.2,920.0,856.21,643.66
2018,4,20,11,30,932.0,106.0,2.4,20.3,933.0,820.6,619.83
2018,4,20,11,45,933.0,106.0,2.45,20.45,939.0,781.03,592.59
2018,4,20,12,0,934.0,106.0,2.5,20.6,945.0,738.95,561.47
2018,4,20,12,15,934.0,106.0,2.6,20.65,943.5,693.89,527.78
2018,4,20,12,30,934.0,106.0,2.7,20.7,942.0,646.78,491.62
2018,4,20,12,45,932.0,105.5,2.8,20.7,932.0,596.34,451.99
2018,4,20,13,0,930.0,105.0,2.9,20.7,922.0,544.47,409.99
2018,4,20,13,15,926.0,104.0,3.0,20.65,904.5,490.11,364.84
2018,4,20,13,30,922.0,103.0,3.1,20.6,887.0,434.96,317.69
2018,4,20,13,45,915.5,102.5,3.2,20.5,862.0,378.73,268.65
2018,4,20,14,0,909.0,102.0,3.3,20.4,837.0,322.39,218.92
2018,4,20,14,15,900.5,101.0,3.4,20.15,805.5,265.39,169.53
2018,4,20,14,30,892.0,100.0,3.5,19.9,774.0,208.94,123.54
2018,4,20,14,45,881.0,98.0,3.6,19.7,736.0,152.38,84.76
2018,4,20,15,0,870.0,96.0,3.7,19.5,698.0,97.09,61.5
2018,4,20,15,15,855.5,94.0,3.7,19.5,655.0,80.04,63.03
2018,4,20,15,30,841.0,92.0,3.7,19.5,612.0,69.28,54.03
2018,4,20,15,45,822.0,89.5,3.85,18.85,564.5,68.51,53.69
2018,4,20,16,0,803.0,87.0,4.0,18.2,517.0,67.69,53.31
2018,4,20,16,15,778.0,83.5,4.0,17.7,467.0,66.04,52.17
2018,4,20,16,30,753.0,80.0,4.0,17.2,417.0,64.32,50.96
2018,4,20,16,45,718.0,75.5,3.95,16.75,364.5,61.66,48.88
2018,4,20,17,0,683.0,71.0,3.9,16.3,312.0,54.07,42.38
2018,4,20,17,15,631.5,65.5,3.8,15.65,260.0,50.62,39.48
2018,4,20,17,30,580.0,60.0,3.7,15.0,208.0,47.15,36.41
2018,4,20,17,45,503.0,52.5,3.6,14.4,159.5,41.87,31.54
2018,4,20,18,0,426.0,45.0,3.5,13.8,111.0,36.59,26.42
2018,4,20,18,15,301.0,33.5,3.4,13.35,71.5,27.57,17.32
2018,4,20,18,30,176.0,22.0,3.3,12.9,32.0,17.18,0.0
2018,4,20,18,45,88.0,11.0,3.2,12.5,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.8,9.9,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.8,10.4,10.0,48.42,0.0
2018,4,21,5,45,176.0,23.0,1.75,10.9,38.0,188.81,0.0
2018,4,21,6,0,294.0,36.0,1.7,11.4,66.0,317.28,248.31
2018,4,21,6,15,391.0,45.5,1.7,11.85,110.0,418.24,343.54
2018,4,21,6,30,488.0,55.0,1.7,12.3,154.0,524.09,431.55
2018,4,21,6,45,553.5,61.5,1.65,12.7,204.5,603.1,494.01
2018,4,21,7,0,619.0,68.0,1.6,13.1,255.0,683.65,554.12
2018,4,21,7,15,663.0,73.0,1.55,13.6,307.5,743.33,595.5
2018,4,21,7,30,707.0,78.0,1.5,14.1,360.0,802.45,634.58
2018,4,21,7,45,739.5,81.5,1.45,14.55,412.0,842.04,658.41
2018,4,21,8,0,772.0,85.0,1.4,15.0,464.0,885.64,684.36
2018,4,21,8,15,795.0,88.0,1.4,15.5,513.5,916.84,701.67
2018,4,21,8,30,818.0,91.0,1.4,16.0,563.0,945.13,716.87
2018,4,21,8,45,836.0,93.5,1.35,16.55,609.0,964.68,725.19
2018,4,21,9,0,854.0,96.0,1.3,17.1,655.0,969.43,723.85
2018,4,21,9,15,868.0,97.0,1.25,17.6,696.0,976.49,724.46
2018,4,21,9,30,882.0,98.0,1.2,18.1,737.0,980.02,722.87
2018,4,21,9,45,894.0,98.5,1.15,18.65,773.0,977.41,717.36
2018,4,21,10,0,906.0,99.0,1.1,19.2,809.0,971.1,709.76
2018,4,21,10,15,913.0,100.5,1.05,19.75,838.0,957.46,697.71
2018,4,21,10,30,920.0,102.0,1.0,20.3,867.0,940.2,683.64
2018,4,21,10,45,925.0,103.0,0.9,20.85,888.5,917.1,665.18
2018,4,21,11,0,930.0,104.0,0.8,21.4,910.0,890.6,644.8
2018,4,21,11,15,933.0,104.5,0.8,21.75,924.0,858.71,623.4
2018,4,21,11,30,936.0,105.0,0.8,22.1,938.0,823.8,600.08
2018,4,21,11,45,937.5,105.0,0.8,22.45,944.0,784.47,573.84
2018,4,21,12,0,939.0,105.0,0.8,22.8,950.0,742.59,544.04
2018,4,21,12,15,938.5,105.0,0.95,22.9,948.5,697.04,513.11
2018,4,21,12,30,938.0,105.0,1.1,23.0,947.0,649.48,479.41
2018,4,21,12,45,936.0,104.5,1.3,23.1,937.0,598.9,442.44
2018,4,21,13,0,934.0,104.0,1.5,23.2,927.0,546.88,402.63
2018,4,21,13,15,930.0,103.5,1.65,23.15,909.5,492.75,359.5
2018,4,21,13,30,926.0,103.0,1.8,23.1,892.0,437.8,314.1
2018,4,21,13,45,919.0,103.0,1.95,23.0,867.0,381.59,266.46
2018,4,21,14,0,912.0,103.0,2.1,22.9,842.0,325.3,217.94
2018,4,21,14,15,903.5,101.5,2.2,22.75,810.0,267.83,169.01
2018,4,21,14,30,895.0,100.0,2.3,22.6,778.0,210.94,123.27
2018,4,21,14,45,882.5,98.5,2.45,22.45,739.5,154.43,84.89
2018,4,21,15,0,870.0,97.0,2.6,22.3,701.0,99.34,61.54
2018,4,21,15,15,855.0,95.5,2.6,22.3,658.0,80.9,63.0
2018,4,21,15,30,840.0,94.0,2.6,22.3,615.0,70.48,54.41
2018,4,21,15,45,817.5,92.0,2.7,21.8,566.5,70.04,54.33
2018,4,21,16,0,795.0,90.0,2.8,21.3,518.0,69.6,54.25
2018,4,21,16,15,767.0,87.5,2.85,20.8,467.5,68.72,53.8
2018,4,21,16,30,739.0,85.0,2.9,20.3,417.0,67.86,53.35
2018,4,21,16,45,703.5,80.5,2.9,19.8,365.0,59.86,46.69
2018,4,21,17,0,668.0,76.0,2.9,19.3,313.0,57.52,44.87
2018,4,21,17,15,617.5,70.0,2.9,18.55,261.5,53.87,41.85
2018,4,21,17,30,567.0,64.0,2.9,17.8,210.0,50.17,38.64
2018,4,21,17,45,490.5,56.0,2.85,17.0,161.5,44.63,33.63
2018,4,21,18,0,414.0,48.0,2.8,16.2,113.0,39.06,28.33
2018,4,21,18,15,290.0,35.5,2.8,15.7,73.0,29.24,18.67
2018,4,21,18,30,166.0,23.0,2.8,15.2,33.0,17.93,0.0
2018,4,21,18,45,83.0,11.5,2.8,14.65,16.5,9.82,0.0
2018,4,21,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,15,21.5,5.0,1.95,10.2,5.0,0.0,0.0
2018,4,22,5,30,43.0,10.0,1.9,10.7,10.0,38.18,0.0
2018,4,22,5,45,149.0,26.5,1.9,11.2,40.0,177.13,17.77
2018,4,22,6,0,255.0,43.0,1.9,11.7,70.0,301.41,238.02
2018,4,22,6,15,357.5,54.0,1.95,12.2,115.0,401.43,331.16
2018,4,22,6,30,460.0,65.0,2.0,12.7,160.0,512.29,423.41
2018,4,22,6,45,506.0,74.5,2.0,13.15,206.5,578.46,476.42
2018,4,22,7,0,552.0,84.0,2.0,13.6,253.0,644.8,526.86
2018,4,22,7,15,575.5,94.0,1.9,14.15,299.0,690.9,558.8
2018,4,22,7,30,599.0,104.0,1.8,14.7,345.0,735.54,588.16
2018,4,22,7,45,567.5,125.5,1.75,15.2,378.5,738.86,586.93
2018,4,22,8,0,536.0,147.0,1.7,15.7,412.0,729.76,576.97
2018,4,22,8,15,548.5,158.5,1.6,16.15,453.5,757.31,593.13
2018,4,22,8,30,561.0,170.0,1.5,16.6,495.0,782.54,606.87
2018,4,22,8,45,631.5,164.0,1.45,17.1,557.5,852.8,651.78
2018,4,22,9,0,702.0,158.0,1.4,17.6,620.0,910.79,686.5
2018,4,22,9,15,757.0,150.0,1.4,18.0,676.0,947.37,707.34
2018,4,22,9,30,812.0,142.0,1.4,18.4,732.0,973.38,721.3
2018,4,22,9,45,762.5,169.5,1.35,18.85,745.0,947.5,700.73
2018,4,22,10,0,713.0,197.0,1.3,19.3,758.0,911.33,674.3
2018,4,22,10,15,621.5,249.5,1.3,19.75,751.0,857.06,635.1
2018,4,22,10,30,530.0,302.0,1.3,20.2,744.0,798.99,592.41
2018,4,22,10,45,508.0,320.0,1.25,20.65,752.5,773.74,572.84
2018,4,22,11,0,486.0,338.0,1.2,21.1,761.0,746.83,551.88
2018,4,22,11,15,497.0,341.5,1.2,21.45,780.0,732.59,541.0
2018,4,22,11,30,508.0,345.0,1.2,21.8,799.0,715.63,528.06
2018,4,22,11,45,495.5,352.0,1.2,22.15,797.0,681.69,503.17
2018,4,22,12,0,483.0,359.0,1.2,22.5,795.0,646.97,477.7
2018,4,22,12,15,577.5,312.0,1.25,22.7,832.5,638.56,472.22
2018,4,22,12,30,672.0,265.0,1.3,22.9,870.0,620.13,458.58
2018,4,22,12,45,795.5,196.5,1.35,23.15,905.0,594.26,438.68
2018,4,22,13,0,919.0,128.0,1.4,23.4,940.0,558.26,409.69
2018,4,22,13,15,891.5,138.5,1.5,23.4,913.5,501.68,365.04
2018,4,22,13,30,864.0,149.0,1.6,23.4,887.0,443.83,318.36
2018,4,22,13,45,884.5,133.5,1.7,23.45,870.5,391.93,273.91
2018,4,22,14,0,905.0,118.0,1.8,23.5,854.0,334.7,224.36
2018,4,22,14,15,895.5,116.5,1.9,23.45,821.0,277.23,175.81
2018,4,22,14,30,886.0,115.0,2.0,23.4,788.0,220.44,130.41
2018,4,22,14,45,857.0,119.0,2.05,23.3,743.5,156.63,86.82
2018,4,22,15,0,828.0,123.0,2.1,23.2,699.0,104.91,65.37
2018,4,22,15,15,828.5,115.0,2.1,23.2,661.0,82.26,63.87
2018,4,22,15,30,829.0,107.0,2.1,23.2,623.0,78.75,61.13
2018,4,22,15,45,796.0,106.0,2.15,22.9,570.5,79.18,61.77
2018,4,22,16,0,763.0,105.0,2.2,22.6,518.0,79.72,62.5
2018,4,22,16,15,714.0,101.5,2.3,22.15,458.5,71.39,55.74
2018,4,22,16,30,665.0,98.0,2.4,21.7,399.0,70.08,54.93
2018,4,22,16,45,630.5,91.5,2.45,21.25,348.5,66.81,52.39
2018,4,22,17,0,596.0,85.0,2.5,20.8,298.0,63.41,49.68
2018,4,22,17,15,568.5,78.0,2.5,19.9,255.0,59.55,46.56
2018,4,22,17,30,541.0,71.0,2.5,19.0,212.0,55.55,43.16
2018,4,22,17,45,457.0,62.5,2.5,18.15,163.0,49.81,38.0
2018,4,22,18,0,373.0,54.0,2.5,17.3,114.0,41.47,30.31
2018,4,22,18,15,254.5,40.0,2.55,16.75,74.0,30.87,20.07
2018,4,22,18,30,136.0,26.0,2.6,16.2,34.0,20.17,0.54
2018,4,22,18,45,68.0,13.0,2.6,15.65,17.0,11.1,0.0
2018,4,22,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.5,0.7,12.5,4.5,0.0,0.0
2018,4,23,5,30,19.0,9.0,0.7,12.8,9.0,20.82,0.0
2018,4,23,5,45,60.0,25.0,0.7,13.05,30.5,98.7,25.11
2018,4,23,6,0,101.0,41.0,0.7,13.3,52.0,161.66,126.26
2018,4,23,6,15,152.5,58.0,0.65,13.7,85.0,224.6,183.84
2018,4,23,6,30,204.0,75.0,0.6,14.1,118.0,290.84,240.44
2018,4,23,6,45,284.0,88.0,0.6,14.45,166.0,398.71,327.87
2018,4,23,7,0,364.0,101.0,0.6,14.8,214.0,491.79,400.0
2018,4,23,7,15,420.5,112.0,0.6,15.35,265.5,563.29,452.12
2018,4,23,7,30,477.0,123.0,0.6,15.9,317.0,635.74,502.38
2018,4,23,7,45,566.0,123.0,0.6,16.5,383.0,735.47,569.59
2018,4,23,8,0,655.0,123.0,0.6,17.1,449.0,827.69,628.23
2018,4,23,8,15,696.0,124.5,0.65,17.55,502.5,873.23,655.11
2018,4,23,8,30,737.0,126.0,0.7,18.0,556.0,916.28,680.55
2018,4,23,8,45,758.0,129.0,0.75,18.45,601.5,938.45,692.2
2018,4,23,9,0,779.0,132.0,0.8,18.9,647.0,950.5,697.64
2018,4,23,9,15,803.0,131.0,0.75,19.55,690.5,965.08,702.36
2018,4,23,9,30,827.0,130.0,0.7,20.2,734.0,975.92,704.69
2018,4,23,9,45,854.5,123.5,0.7,20.85,773.5,980.2,704.11
2018,4,23,10,0,882.0,117.0,0.7,21.5,813.0,969.38,694.38
2018,4,23,10,15,889.5,118.0,0.65,21.95,841.5,955.65,682.73
2018,4,23,10,30,897.0,119.0,0.6,22.4,870.0,938.39,669.1
2018,4,23,10,45,901.5,121.0,0.55,22.9,891.5,915.94,652.34
2018,4,23,11,0,906.0,123.0,0.5,23.4,913.0,890.15,633.73
2018,4,23,11,15,908.0,123.5,0.5,23.6,926.0,857.74,612.8
2018,4,23,11,30,910.0,124.0,0.5,23.8,939.0,822.46,590.09
2018,4,23,11,45,910.5,124.5,0.5,24.05,944.5,783.39,564.51
2018,4,23,12,0,911.0,125.0,0.5,24.3,950.0,741.91,535.56
2018,4,23,12,15,909.5,126.0,0.55,24.35,948.0,697.31,504.98
2018,4,23,12,30,908.0,127.0,0.6,24.4,946.0,650.86,472.15
2018,4,23,12,45,904.0,127.0,0.65,24.5,935.0,600.64,435.54
2018,4,23,13,0,900.0,127.0,0.7,24.6,924.0,549.26,396.81
2018,4,23,13,15,895.0,126.5,0.8,24.5,906.5,496.13,356.04
2018,4,23,13,30,890.0,126.0,0.9,24.4,889.0,442.36,313.15
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,387.0,267.62
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,331.7,221.22
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,275.91,174.91
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,212.44,124.88
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,162.52,92.95
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,109.87,69.62
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,95.19,74.48
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,101.04,79.58
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,87.71,68.89
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,73.58,57.38
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,71.3,55.78
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,68.89,54.03
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,68.87,54.33
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,69.1,54.81
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,63.13,49.83
