Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,56.85,44.43
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,50.81,39.0
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,42.08,30.96
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,31.19,20.53
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,20.16,2.57
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,11.95,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,55.61,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,150.77,61.59
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,215.31,172.77
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,177.37,147.58
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,159.1,133.46
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,112.43,92.87
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,56.22,42.74
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,61.45,47.14
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,66.85,51.53
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,79.02,61.56
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,91.14,71.4
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,165.52,134.64
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,248.24,202.48
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,210.56,169.3
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,175.28,138.45
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,217.22,171.87
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,258.66,204.12
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,418.52,329.56
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,554.67,430.99
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,626.58,483.96
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,708.7,543.04
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,779.03,594.2
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,837.7,636.07
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,821.17,623.47
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,795.82,605.35
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,771.21,587.75
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,736.0,562.23
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,698.2,534.05
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,656.69,502.18
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,606.98,462.83
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,555.6,421.03
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,502.08,376.57
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,447.75,330.06
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,391.32,281.11
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,335.91,232.44
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,279.59,183.4
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,224.04,137.55
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,158.49,89.72
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,101.8,62.09
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,82.44,65.56
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,86.95,69.63
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,83.11,66.68
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,87.8,71.11
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,80.42,65.03
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,72.49,58.41
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,69.49,56.05
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,66.32,53.48
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,62.68,50.42
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,59.03,47.19
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,51.49,40.29
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,41.34,30.85
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,31.59,21.32
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,21.72,5.11
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,14.08,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,26.44,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,40.54,16.59
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,34.79,23.77
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,42.5,31.06
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,52.8,40.06
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,74.6,59.12
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,95.85,77.38
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,111.97,90.9
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,128.02,104.08
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,210.85,174.23
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,279.77,230.76
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,500.65,408.95
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,704.98,561.79
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,791.25,621.55
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,886.46,684.2
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,911.59,698.31
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,933.12,710.74
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,947.57,717.85
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,965.46,727.4
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,947.42,714.32
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,937.64,707.25
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,913.88,690.32
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,886.9,671.37
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,855.16,649.43
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,820.56,625.47
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,781.02,598.15
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,739.18,567.18
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,694.73,533.77
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,648.36,497.99
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,599.43,459.04
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,549.1,417.86
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,495.75,373.44
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,441.8,327.2
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,386.43,278.73
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,331.08,229.65
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,275.73,181.14
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,221.06,135.7
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,157.4,89.38
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,104.06,63.69
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,79.11,62.83
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,78.58,62.57
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,78.56,62.88
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,78.55,63.22
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,70.91,56.86
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,70.16,56.5
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,67.88,54.75
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,65.56,52.91
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,61.91,49.84
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,58.23,46.6
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,51.84,40.72
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,42.76,32.21
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,32.67,22.39
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,22.44,6.96
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,13.66,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,17.28,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,57.7,30.28
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,91.7,72.73
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,170.99,143.81
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,238.6,204.18
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,182.96,155.02
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,107.28,87.23
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,129.05,105.79
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,150.7,123.81
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,167.58,137.41
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,184.39,150.76
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,202.61,165.15
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,220.69,179.25
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,314.93,255.96
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,410.43,331.05
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,553.54,443.39
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,672.21,533.22
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,749.63,589.75
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,803.0,628.35
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,872.43,678.84
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,920.31,711.25
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,898.96,695.22
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,884.81,684.89
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,853.48,662.23
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,819.23,637.58
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,781.12,610.39
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,740.52,579.2
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,695.99,544.41
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,649.57,507.35
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,600.15,467.07
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,549.36,424.62
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,496.71,379.57
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,443.22,332.61
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,388.25,283.47
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,333.1,233.6
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,277.22,183.73
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,221.81,136.82
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,166.38,96.37
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,112.23,69.6
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,74.72,59.49
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,74.34,59.34
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,73.85,59.18
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,73.32,59.0
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,71.93,58.05
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,70.49,57.05
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,62.68,50.37
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,60.83,48.91
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,57.31,45.9
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,53.75,42.73
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,48.35,37.73
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,42.92,32.47
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,32.11,22.07
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,23.3,8.71
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,14.94,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,67.43,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,228.13,144.91
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,348.93,282.89
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,359.63,298.74
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,366.81,307.71
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,312.21,263.04
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,239.19,200.93
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,386.17,323.45
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,559.58,459.15
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,508.13,414.07
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,452.92,367.32
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,482.6,388.77
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,510.95,408.39
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,513.16,407.34
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,513.69,405.3
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,533.07,418.34
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,551.07,430.16
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,559.99,435.45
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,567.59,439.88
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,574.68,444.03
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,580.25,447.11
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,636.12,488.8
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,671.61,514.96
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,650.51,497.99
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,628.67,480.92
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,612.88,469.27
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,595.17,455.99
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,612.97,470.64
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,612.46,470.34
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,585.02,448.15
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,550.47,419.26
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,497.84,375.63
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,444.68,330.38
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,389.52,283.17
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,331.79,233.94
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,284.14,191.05
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,227.83,143.11
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,174.2,104.16
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,122.26,77.73
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,86.13,68.73
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,86.07,68.9
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,85.58,68.8
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,85.02,68.66
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,83.26,67.44
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,81.4,66.12
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,78.58,63.93
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,75.66,61.59
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,71.31,57.94
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,63.96,51.46
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,55.57,43.85
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,47.01,35.84
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,35.93,25.25
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,24.73,10.55
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,15.36,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,69.81,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,201.67,135.45
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,284.94,232.3
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,349.37,291.3
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,417.33,350.14
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,471.28,394.77
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,525.28,437.59
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,653.93,536.86
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,780.21,629.41
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,795.48,637.44
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,807.35,643.68
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,682.13,547.02
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,538.12,432.1
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,468.06,375.33
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,397.12,316.92
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,397.85,316.36
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,398.23,315.33
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,487.92,384.37
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,554.22,434.1
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,518.6,405.54
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,483.81,378.07
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,390.27,305.59
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,316.78,247.57
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,344.88,269.87
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,370.5,289.71
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,460.32,358.79
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,532.53,412.76
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,545.49,422.56
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,549.32,425.18
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,500.69,387.21
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,455.76,352.08
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,379.89,293.89
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,308.9,239.61
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,276.34,211.96
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,235.86,176.1
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,242.57,175.33
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,236.38,164.34
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,197.99,137.79
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,165.65,121.41
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,134.28,110.24
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,120.07,98.43
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,103.56,84.67
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,86.8,70.54
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,77.58,62.78
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,67.64,54.32
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,65.59,52.73
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,63.5,51.07
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,60.09,48.18
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,56.66,45.14
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,50.98,39.91
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,45.25,34.4
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,33.91,23.64
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,24.79,11.49
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,16.22,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,60.97,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,216.53,152.58
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,320.05,262.9
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,410.21,343.53
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,506.44,424.59
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,588.69,491.24
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,667.66,552.65
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,727.21,596.68
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,786.02,638.8
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,831.56,670.07
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,875.2,699.38
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,861.23,686.05
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,843.27,670.41
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,813.56,646.63
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,770.82,611.93
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,834.36,657.91
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,886.66,693.55
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,786.0,615.43
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,675.14,529.07
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,538.65,424.42
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,392.43,309.77
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,342.87,270.23
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,310.39,243.42
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,321.3,251.85
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,331.2,259.35
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,434.86,342.55
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,515.33,405.17
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,594.73,466.7
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,648.81,506.27
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,600.97,466.8
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,551.46,425.47
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,483.76,369.79
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,421.86,318.74
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,369.19,274.31
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,322.0,234.47
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,273.74,187.08
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,225.44,139.63
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,170.39,98.67
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,116.37,70.25
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,74.08,58.61
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,74.03,58.76
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,72.87,58.0
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,71.62,57.16
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,69.85,55.86
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,67.99,54.46
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,60.05,47.69
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,57.76,45.84
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,54.51,43.1
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,51.23,40.2
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,46.55,35.92
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,41.87,31.41
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,33.96,23.72
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,24.1,11.68
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,16.22,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,7.68,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,73.03,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,207.9,151.67
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,287.23,237.37
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,347.84,292.79
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,411.05,347.59
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,458.15,386.53
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,504.72,423.36
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,528.52,440.0
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,527.64,437.27
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,490.66,403.83
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,427.57,350.35
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,459.13,373.37
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,489.03,394.29
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,583.38,465.57
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,654.42,517.48
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,632.7,497.77
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,588.81,462.78
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,580.41,455.05
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,571.1,446.53
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,636.58,495.35
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,679.88,527.05
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,701.92,543.23
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,730.52,563.79
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,730.57,564.63
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,724.73,561.15
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,728.99,565.08
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,720.34,559.02
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,690.66,536.36
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,652.73,506.87
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,604.15,467.7
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,554.48,426.66
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,502.99,383.25
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,450.86,338.09
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,397.1,290.57
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,337.81,238.17
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,282.13,189.01
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,227.34,142.66
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,173.04,102.15
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,120.33,73.74
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,87.41,70.15
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,86.95,69.97
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,78.77,63.16
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,78.53,63.21
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,77.15,62.29
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,75.71,61.3
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,73.37,59.5
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,70.97,57.59
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,66.8,54.08
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,62.53,50.34
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,53.86,42.48
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,47.06,36.05
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,37.08,26.52
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,26.97,14.41
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,17.5,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,32.5,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,92.99,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,180.54,134.74
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,267.7,221.34
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,284.38,239.61
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,318.13,269.54
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,396.04,335.41
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,498.23,417.68
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,597.24,495.06
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,698.95,570.18
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,790.4,634.76
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,871.42,689.63
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,905.06,710.02
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,936.02,728.72
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,950.58,735.35
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,968.79,744.71
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,979.9,749.61
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,987.39,752.23
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,975.13,741.47
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,971.88,737.21
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,958.79,726.2
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,942.17,713.07
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,919.32,696.27
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,893.2,677.38
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,861.89,655.24
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,827.7,631.14
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,788.95,603.68
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,747.87,572.6
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,703.63,539.41
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,657.4,503.85
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,608.71,465.23
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,558.42,424.25
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,497.67,375.04
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,441.7,329.39
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,390.54,287.0
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,348.3,251.84
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,300.51,212.23
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,255.67,176.43
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,208.38,140.66
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,161.12,111.85
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,139.51,113.62
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,144.66,118.3
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,139.32,114.41
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,141.24,116.71
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,112.43,92.51
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,90.19,73.67
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,78.13,63.47
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,65.24,52.38
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,61.65,49.41
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,57.96,46.22
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,52.34,41.13
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,46.66,35.73
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,35.73,25.42
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,27.04,15.0
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,17.5,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,41.3,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,122.98,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,249.23,189.59
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,357.83,294.8
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,446.78,371.79
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,547.2,453.68
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,622.2,511.97
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,697.99,568.25
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,756.02,608.51
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,813.17,646.67
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,857.35,674.32
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,899.57,699.93
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,923.84,712.36
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,951.71,727.24
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,971.74,737.3
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,988.43,745.23
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,995.04,746.6
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,986.17,738.04
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,983.47,734.76
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,977.17,729.17
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,962.96,718.81
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,945.27,706.33
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,922.36,690.33
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,896.15,672.21
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,864.29,650.65
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,829.57,627.07
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,790.23,600.45
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,748.56,570.32
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,704.34,537.26
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,658.2,501.92
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,609.18,463.48
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,558.65,422.72
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,505.89,379.16
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,452.29,333.6
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,397.19,285.72
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,341.91,236.93
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,285.77,187.78
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,230.17,141.03
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,174.63,99.67
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,120.38,70.21
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,83.37,66.01
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,72.76,57.16
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,71.9,56.71
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,70.97,56.19
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,69.51,55.19
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,67.98,54.12
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,65.9,52.55
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,58.42,46.2
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,55.18,43.51
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,51.9,40.67
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,47.23,36.44
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,42.54,31.98
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,35.07,24.81
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,25.65,14.31
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,17.07,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,5,15,16.0,3.0,2.6,11.0,4.0,13.25,0.0
2018,5,3,5,30,32.0,6.0,2.7,11.2,8.0,41.76,0.0
2018,5,3,5,45,77.0,13.0,2.75,11.4,23.0,97.7,73.56
2018,5,3,6,0,122.0,20.0,2.8,11.6,38.0,145.16,120.15
2018,5,3,6,15,61.0,18.5,2.8,11.8,27.5,78.43,63.93
2018,5,3,6,30,0.0,17.0,2.8,12.0,17.0,13.99,6.46
2018,5,3,6,45,0.0,25.5,2.8,12.15,25.5,21.01,12.59
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,28.06,18.68
2018,5,3,7,15,0.0,36.5,2.8,12.5,36.5,30.15,20.41
2018,5,3,7,30,0.0,39.0,2.8,12.7,39.0,32.24,22.11
2018,5,3,7,45,0.0,53.5,2.8,12.85,53.5,44.31,32.32
2018,5,3,8,0,0.0,68.0,2.8,13.0,68.0,56.42,42.44
2018,5,3,8,15,0.0,84.0,2.8,13.25,84.0,69.82,53.53
2018,5,3,8,30,0.0,100.0,2.8,13.5,100.0,83.64,64.85
2018,5,3,8,45,0.5,125.0,2.8,13.75,125.5,106.49,83.56
2018,5,3,9,0,1.0,150.0,2.8,14.0,151.0,129.4,102.08
2018,5,3,9,15,4.0,176.5,2.85,14.25,179.5,156.13,123.63
2018,5,3,9,30,7.0,203.0,2.9,14.5,208.0,182.67,144.77
2018,5,3,9,45,12.5,239.0,2.9,14.8,249.0,220.13,174.44
2018,5,3,10,0,18.0,275.0,2.9,15.1,290.0,257.05,203.22
2018,5,3,10,15,19.0,289.0,2.95,15.35,305.0,268.81,211.88
2018,5,3,10,30,20.0,303.0,3.0,15.6,320.0,280.25,220.33
2018,5,3,10,45,19.0,304.0,3.0,15.85,320.5,277.99,218.02
2018,5,3,11,0,18.0,305.0,3.0,16.1,321.0,275.79,215.85
2018,5,3,11,15,26.5,338.0,3.0,16.3,362.0,318.56,248.78
2018,5,3,11,30,35.0,371.0,3.0,16.5,403.0,349.01,271.74
2018,5,3,11,45,112.0,387.0,3.0,16.7,490.5,420.05,326.96
2018,5,3,12,0,189.0,403.0,3.0,16.9,578.0,475.11,368.61
2018,5,3,12,15,473.0,300.0,3.05,17.0,737.0,566.61,439.97
2018,5,3,12,30,757.0,197.0,3.1,17.1,896.0,625.55,483.74
2018,5,3,12,45,843.0,154.0,3.15,17.25,924.5,598.16,460.65
2018,5,3,13,0,929.0,111.0,3.2,17.4,953.0,563.4,431.0
2018,5,3,13,15,925.0,110.5,3.2,17.45,935.5,510.11,386.04
2018,5,3,13,30,921.0,110.0,3.2,17.5,918.0,456.07,339.35
2018,5,3,13,45,914.5,109.5,3.2,17.55,893.0,400.61,290.5
2018,5,3,14,0,908.0,109.0,3.2,17.6,868.0,345.06,240.9
2018,5,3,14,15,860.0,125.5,3.2,17.6,823.0,290.62,194.0
2018,5,3,14,30,812.0,142.0,3.2,17.6,778.0,233.23,147.24
2018,5,3,14,45,767.5,151.5,3.2,17.55,729.5,184.24,111.97
2018,5,3,15,0,723.0,161.0,3.2,17.5,681.0,130.75,81.85
2018,5,3,15,15,739.0,144.0,3.2,17.5,648.0,88.52,70.61
2018,5,3,15,30,755.0,127.0,3.2,17.5,615.0,89.54,71.71
2018,5,3,15,45,768.5,113.0,3.15,17.25,578.0,82.42,65.88
