Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,0,782.0,99.0,3.1,17.0,541.0,74.75,59.54
2018,5,3,16,15,738.0,99.0,3.1,16.7,486.0,75.71,60.66
2018,5,3,16,30,694.0,99.0,3.1,16.4,431.0,70.15,56.09
2018,5,3,16,45,654.5,95.0,3.15,16.1,379.5,68.61,55.0
2018,5,3,17,0,615.0,91.0,3.2,15.8,328.0,67.06,53.87
2018,5,3,17,15,577.0,83.0,3.25,15.35,279.0,62.48,50.02
2018,5,3,17,30,539.0,75.0,3.3,14.9,230.0,57.7,45.87
2018,5,3,17,45,467.5,65.0,3.3,14.45,180.0,50.86,39.72
2018,5,3,18,0,396.0,55.0,3.3,14.0,130.0,43.83,33.2
2018,5,3,18,15,319.5,45.0,3.3,13.55,93.5,34.68,24.56
2018,5,3,18,30,243.0,35.0,3.3,13.1,57.0,27.15,15.86
2018,5,3,18,45,141.0,21.5,3.25,12.65,32.5,16.78,0.0
2018,5,3,19,0,39.0,8.0,3.2,12.2,8.0,6.83,0.0
2018,5,3,19,15,19.5,4.0,3.2,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,50.5,10.5,2.05,10.0,13.0,42.76,0.0
2018,5,4,5,30,101.0,21.0,2.3,10.4,26.0,128.07,0.0
2018,5,4,5,45,231.5,35.0,2.55,10.8,65.0,264.92,208.22
2018,5,4,6,0,362.0,49.0,2.8,11.2,104.0,392.25,325.85
2018,5,4,6,15,289.0,63.0,2.8,11.65,117.5,359.13,302.44
2018,5,4,6,30,216.0,77.0,2.8,12.1,131.0,300.22,254.74
2018,5,4,6,45,223.5,100.5,2.8,12.55,167.5,341.87,289.36
2018,5,4,7,0,231.0,124.0,2.8,13.0,204.0,381.89,321.01
2018,5,4,7,15,296.0,140.0,2.5,13.5,259.5,464.18,386.26
2018,5,4,7,30,361.0,156.0,2.2,14.0,315.0,570.46,466.26
2018,5,4,7,45,339.5,178.5,1.9,14.5,342.5,556.64,450.88
2018,5,4,8,0,318.0,201.0,1.6,15.0,370.0,562.58,450.66
2018,5,4,8,15,276.5,229.5,1.4,15.55,386.5,553.45,438.7
2018,5,4,8,30,235.0,258.0,1.2,16.1,403.0,541.51,424.87
2018,5,4,8,45,224.5,282.5,1.05,16.6,429.0,531.61,414.43
2018,5,4,9,0,214.0,307.0,0.9,17.1,455.0,542.29,418.62
2018,5,4,9,15,374.5,268.0,0.95,17.6,545.5,693.91,528.39
2018,5,4,9,30,535.0,229.0,1.0,18.1,636.0,801.21,602.31
2018,5,4,9,45,687.0,183.0,1.05,18.65,729.5,896.44,664.1
2018,5,4,10,0,839.0,137.0,1.1,19.2,823.0,969.35,708.36
2018,5,4,10,15,726.0,204.5,1.2,19.6,812.0,917.4,673.54
2018,5,4,10,30,613.0,272.0,1.3,20.0,801.0,853.91,629.72
2018,5,4,10,45,556.0,308.5,1.45,20.4,797.0,810.22,599.72
2018,5,4,11,0,499.0,345.0,1.6,20.8,793.0,768.71,570.36
2018,5,4,11,15,636.5,275.0,1.6,21.05,855.0,793.99,589.63
2018,5,4,11,30,774.0,205.0,1.6,21.3,917.0,803.12,596.86
2018,5,4,11,45,810.5,184.5,1.6,21.55,934.0,776.01,577.17
2018,5,4,12,0,847.0,164.0,1.6,21.8,951.0,744.31,554.26
2018,5,4,12,15,744.5,228.0,1.6,21.95,918.5,686.93,511.04
2018,5,4,12,30,642.0,292.0,1.6,22.1,886.0,629.94,468.13
2018,5,4,12,45,604.5,309.5,1.6,22.3,864.0,580.97,431.27
2018,5,4,13,0,567.0,327.0,1.6,22.5,842.0,538.2,398.16
2018,5,4,13,15,587.5,308.0,1.7,22.5,833.0,495.76,365.44
2018,5,4,13,30,608.0,289.0,1.8,22.5,824.0,448.02,327.58
2018,5,4,13,45,630.5,265.0,1.9,22.55,806.0,398.99,287.35
2018,5,4,14,0,653.0,241.0,2.0,22.6,788.0,347.81,244.33
2018,5,4,14,15,727.5,194.0,2.15,22.4,782.5,291.98,195.61
2018,5,4,14,30,802.0,147.0,2.3,22.2,777.0,236.16,146.97
2018,5,4,14,45,823.5,130.0,2.45,22.05,750.0,178.4,102.79
2018,5,4,15,0,845.0,113.0,2.6,21.9,723.0,118.78,66.97
2018,5,4,15,15,818.5,114.0,2.6,21.9,676.0,80.14,62.32
2018,5,4,15,30,792.0,115.0,2.6,21.9,629.0,82.14,64.21
2018,5,4,15,45,778.5,108.5,2.85,21.3,583.0,79.43,62.27
2018,5,4,16,0,765.0,102.0,3.1,20.7,537.0,76.48,60.12
2018,5,4,16,15,741.5,97.5,3.2,20.15,487.5,74.59,58.85
2018,5,4,16,30,718.0,93.0,3.3,19.6,438.0,66.35,52.07
2018,5,4,16,45,688.5,88.5,3.35,19.1,388.5,64.37,50.65
2018,5,4,17,0,659.0,84.0,3.4,18.6,339.0,62.33,49.13
2018,5,4,17,15,618.5,77.0,3.4,17.95,288.5,58.23,45.77
2018,5,4,17,30,578.0,70.0,3.4,17.3,238.0,53.99,42.16
2018,5,4,17,45,512.0,62.0,3.4,16.6,189.0,48.63,37.41
2018,5,4,18,0,446.0,54.0,3.4,15.9,140.0,43.17,32.37
2018,5,4,18,15,345.0,45.0,3.3,15.35,99.5,36.63,26.09
2018,5,4,18,30,244.0,36.0,3.2,14.8,59.0,27.9,16.64
2018,5,4,18,45,141.5,22.0,3.1,14.25,33.5,17.15,0.0
2018,5,4,19,0,39.0,8.0,3.0,13.7,8.0,6.83,0.0
2018,5,4,19,15,19.5,4.0,2.95,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.7,11.5,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.7,11.7,6.0,4.92,0.0
2018,5,5,5,45,0.0,10.5,2.7,11.9,10.5,8.62,1.29
2018,5,5,6,0,0.0,15.0,2.7,12.1,15.0,12.33,4.8
2018,5,5,6,15,0.0,29.5,2.65,12.3,29.5,24.33,15.26
2018,5,5,6,30,0.0,44.0,2.6,12.5,44.0,36.37,25.77
2018,5,5,6,45,2.0,70.5,2.55,12.65,71.0,62.12,48.05
2018,5,5,7,0,4.0,97.0,2.5,12.8,98.0,90.21,72.03
2018,5,5,7,15,43.0,134.5,2.55,12.95,153.0,180.05,149.08
2018,5,5,7,30,82.0,172.0,2.6,13.1,208.0,260.57,216.17
2018,5,5,7,45,136.0,200.5,2.6,13.3,269.5,364.73,300.66
2018,5,5,8,0,190.0,229.0,2.6,13.5,331.0,449.22,367.03
2018,5,5,8,15,185.0,252.5,2.6,13.8,359.0,468.1,379.15
2018,5,5,8,30,180.0,276.0,2.6,14.1,387.0,485.56,390.42
2018,5,5,8,45,177.5,298.5,2.6,14.4,415.0,502.97,401.67
2018,5,5,9,0,175.0,321.0,2.6,14.7,443.0,519.05,411.85
2018,5,5,9,15,191.0,339.5,2.45,15.2,479.5,547.76,431.28
2018,5,5,9,30,207.0,358.0,2.3,15.7,516.0,574.95,449.12
2018,5,5,9,45,167.5,373.5,2.2,16.2,505.0,543.09,422.02
2018,5,5,10,0,128.0,389.0,2.1,16.7,494.0,511.27,395.52
2018,5,5,10,15,131.0,403.5,2.05,16.95,514.0,518.68,399.93
2018,5,5,10,30,134.0,418.0,2.0,17.2,534.0,524.86,403.19
2018,5,5,10,45,106.5,419.5,2.0,17.45,513.0,476.36,366.05
2018,5,5,11,0,79.0,421.0,2.0,17.7,492.0,444.86,341.52
2018,5,5,11,15,77.5,428.5,2.2,17.65,499.0,441.69,339.47
2018,5,5,11,30,76.0,436.0,2.4,17.6,506.0,438.07,336.9
2018,5,5,11,45,76.0,430.5,2.55,17.55,501.0,424.03,326.57
2018,5,5,12,0,76.0,425.0,2.7,17.5,496.0,410.06,316.27
2018,5,5,12,15,70.5,405.0,2.9,17.25,470.5,380.92,294.71
2018,5,5,12,30,65.0,385.0,3.1,17.0,445.0,353.02,273.9
2018,5,5,12,45,41.5,343.5,3.3,16.8,381.5,299.8,233.19
2018,5,5,13,0,18.0,302.0,3.5,16.6,318.0,254.42,198.25
2018,5,5,13,15,20.5,310.5,3.6,16.4,328.5,259.38,202.41
2018,5,5,13,30,23.0,319.0,3.7,16.2,339.0,263.67,205.92
2018,5,5,13,45,84.0,348.0,3.85,15.95,419.0,291.52,226.63
2018,5,5,14,0,145.0,377.0,4.0,15.7,499.0,308.11,237.45
2018,5,5,14,15,132.0,366.0,4.05,15.6,474.0,283.05,217.58
2018,5,5,14,30,119.0,355.0,4.1,15.5,449.0,259.68,199.58
2018,5,5,14,45,134.5,342.0,4.2,15.35,443.5,240.43,184.39
2018,5,5,15,0,150.0,329.0,4.3,15.2,438.0,219.62,169.74
2018,5,5,15,15,270.5,287.5,4.3,15.2,469.5,174.99,144.93
2018,5,5,15,30,391.0,246.0,4.3,15.2,501.0,146.74,121.36
2018,5,5,15,45,414.5,219.0,4.35,15.2,471.5,134.85,111.57
2018,5,5,16,0,438.0,192.0,4.4,15.2,442.0,122.05,100.92
2018,5,5,16,15,500.0,160.0,4.35,15.15,420.5,105.85,87.24
2018,5,5,16,30,562.0,128.0,4.3,15.1,399.0,88.4,72.34
2018,5,5,16,45,568.0,112.5,4.25,15.0,360.0,79.94,65.19
2018,5,5,17,0,574.0,97.0,4.2,14.9,321.0,70.87,57.41
2018,5,5,17,15,518.5,90.5,4.15,14.55,270.5,67.5,54.63
2018,5,5,17,30,463.0,84.0,4.1,14.2,220.0,62.18,49.99
2018,5,5,17,45,410.5,72.5,4.1,13.9,175.5,54.32,42.91
2018,5,5,18,0,358.0,61.0,4.1,13.6,131.0,46.23,35.42
2018,5,5,18,15,273.5,49.0,4.05,13.2,93.0,37.43,27.07
2018,5,5,18,30,189.0,37.0,4.0,12.8,55.0,28.48,17.54
2018,5,5,18,45,102.5,22.0,3.95,12.4,31.0,17.09,0.0
2018,5,5,19,0,16.0,7.0,3.9,12.0,7.0,5.97,0.0
2018,5,5,19,15,8.0,3.5,3.9,11.9,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,5,15,26.0,10.5,3.0,10.75,12.0,26.43,0.0
2018,5,6,5,30,52.0,21.0,3.2,11.0,24.0,81.37,16.97
2018,5,6,5,45,99.0,37.5,3.35,11.3,50.5,150.4,118.35
2018,5,6,6,0,146.0,54.0,3.5,11.6,77.0,209.61,174.45
2018,5,6,6,15,176.5,72.5,3.5,11.85,110.5,261.34,220.85
2018,5,6,6,30,207.0,91.0,3.5,12.1,144.0,313.93,266.51
2018,5,6,6,45,278.0,105.0,3.45,12.4,193.0,396.71,336.39
2018,5,6,7,0,349.0,119.0,3.4,12.7,242.0,504.67,423.37
2018,5,6,7,15,473.0,116.5,3.4,13.05,311.5,622.48,515.74
2018,5,6,7,30,597.0,114.0,3.4,13.4,381.0,755.28,614.3
2018,5,6,7,45,689.5,103.5,3.4,13.75,447.0,839.92,673.29
2018,5,6,8,0,782.0,93.0,3.4,14.1,513.0,918.12,726.14
2018,5,6,8,15,804.0,95.0,3.4,14.45,561.5,946.97,742.79
2018,5,6,8,30,826.0,97.0,3.4,14.8,610.0,972.89,757.63
2018,5,6,8,45,738.5,138.0,3.4,15.2,621.5,938.41,730.1
2018,5,6,9,0,651.0,179.0,3.4,15.6,633.0,891.64,694.57
2018,5,6,9,15,671.5,184.0,3.5,15.9,675.5,909.13,705.59
2018,5,6,9,30,692.0,189.0,3.6,16.2,718.0,923.27,713.78
2018,5,6,9,45,755.0,169.0,3.7,16.5,769.5,948.49,729.81
2018,5,6,10,0,818.0,149.0,3.8,16.8,821.0,962.94,738.28
2018,5,6,10,15,812.0,160.5,3.9,17.05,846.0,947.25,726.2
2018,5,6,10,30,806.0,172.0,4.0,17.3,871.0,928.17,712.1
2018,5,6,10,45,754.5,208.0,4.1,17.5,874.5,896.05,689.08
2018,5,6,11,0,703.0,244.0,4.2,17.7,878.0,854.78,657.96
2018,5,6,11,15,737.0,223.5,4.25,17.85,896.5,832.36,641.95
2018,5,6,11,30,771.0,203.0,4.3,18.0,915.0,800.32,618.8
2018,5,6,11,45,634.0,286.5,4.4,18.1,874.5,735.29,567.96
2018,5,6,12,0,497.0,370.0,4.5,18.2,834.0,671.34,517.84
2018,5,6,12,15,472.0,377.0,4.5,18.2,816.5,627.04,484.03
2018,5,6,12,30,447.0,384.0,4.5,18.2,799.0,583.74,450.48
2018,5,6,12,45,470.0,368.5,4.5,18.15,801.0,552.89,426.27
2018,5,6,13,0,493.0,353.0,4.5,18.1,803.0,519.82,399.6
2018,5,6,13,15,468.0,344.5,4.4,17.95,765.0,467.14,357.55
2018,5,6,13,30,443.0,336.0,4.3,17.8,727.0,417.15,317.13
2018,5,6,13,45,291.5,362.0,4.2,17.65,616.5,355.64,270.09
2018,5,6,14,0,140.0,388.0,4.1,17.5,506.0,313.6,240.11
2018,5,6,14,15,260.5,353.0,4.05,17.3,562.5,294.46,220.27
2018,5,6,14,30,381.0,318.0,4.0,17.1,619.0,274.06,198.38
2018,5,6,14,45,329.0,318.5,3.95,16.85,569.5,239.11,173.93
2018,5,6,15,0,277.0,319.0,3.9,16.6,520.0,209.85,157.07
2018,5,6,15,15,271.5,299.5,3.9,16.6,487.0,180.96,149.07
2018,5,6,15,30,266.0,280.0,3.9,16.6,454.0,172.84,142.67
2018,5,6,15,45,265.0,254.5,3.8,16.1,417.0,161.07,133.39
2018,5,6,16,0,264.0,229.0,3.7,15.6,380.0,148.58,123.39
2018,5,6,16,15,197.5,207.5,3.7,15.35,314.5,144.45,120.39
2018,5,6,16,30,131.0,186.0,3.7,15.1,249.0,130.77,109.1
2018,5,6,16,45,240.5,160.0,3.65,14.85,260.0,110.94,92.31
2018,5,6,17,0,350.0,134.0,3.6,14.6,271.0,92.55,76.56
2018,5,6,17,15,321.0,117.0,3.6,14.4,228.5,85.6,70.66
2018,5,6,17,30,292.0,100.0,3.6,14.2,186.0,74.22,60.67
2018,5,6,17,45,285.5,82.5,3.55,13.95,153.0,60.48,48.38
2018,5,6,18,0,279.0,65.0,3.5,13.7,120.0,48.65,37.57
2018,5,6,18,15,209.0,50.5,3.35,13.5,85.0,38.24,27.8
2018,5,6,18,30,139.0,36.0,3.2,13.3,50.0,27.98,17.33
2018,5,6,18,45,76.0,21.5,3.1,13.05,28.5,16.85,0.0
2018,5,6,19,0,13.0,7.0,3.0,12.8,7.0,5.97,0.0
2018,5,6,19,15,6.5,3.5,3.0,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.0,10.75,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.0,10.8,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,3.05,11.25,21.5,76.99,0.0
2018,5,7,5,30,173.0,28.0,3.1,11.7,39.0,195.91,70.7
2018,5,7,5,45,287.0,39.0,3.2,12.15,76.5,312.46,250.44
2018,5,7,6,0,401.0,50.0,3.3,12.6,114.0,426.13,353.32
2018,5,7,6,15,479.0,58.0,3.2,13.05,162.0,515.51,428.93
2018,5,7,6,30,557.0,66.0,3.1,13.5,210.0,607.98,503.09
2018,5,7,6,45,608.0,72.0,3.05,13.95,261.0,676.45,555.23
2018,5,7,7,0,659.0,78.0,3.0,14.4,312.0,745.43,605.31
2018,5,7,7,15,695.5,82.5,2.95,14.85,364.0,798.73,641.66
2018,5,7,7,30,732.0,87.0,2.9,15.3,416.0,844.85,671.57
2018,5,7,7,45,758.5,90.5,2.8,15.8,467.0,885.04,695.86
2018,5,7,8,0,785.0,94.0,2.7,16.3,518.0,922.9,717.82
2018,5,7,8,15,805.5,97.0,2.65,16.8,566.5,951.51,733.31
2018,5,7,8,30,826.0,100.0,2.6,17.3,615.0,977.16,746.62
2018,5,7,8,45,841.0,102.5,2.55,17.8,659.5,993.45,753.49
2018,5,7,9,0,856.0,105.0,2.5,18.3,704.0,994.26,750.09
2018,5,7,9,15,870.0,106.0,2.45,18.7,744.0,1001.07,751.31
2018,5,7,9,30,884.0,107.0,2.4,19.1,784.0,1004.37,750.26
2018,5,7,9,45,896.0,106.5,2.35,19.5,819.0,1000.47,744.64
2018,5,7,10,0,908.0,106.0,2.3,19.9,854.0,992.98,736.91
2018,5,7,10,15,913.5,107.5,2.3,20.2,881.0,977.77,725.13
2018,5,7,10,30,919.0,109.0,2.3,20.5,908.0,959.06,711.27
2018,5,7,10,45,922.0,110.5,2.35,20.8,928.0,934.68,694.28
2018,5,7,11,0,925.0,112.0,2.4,21.1,948.0,907.07,675.22
2018,5,7,11,15,928.0,112.0,2.45,21.25,961.0,875.0,653.54
2018,5,7,11,30,931.0,112.0,2.5,21.4,974.0,840.03,629.85
2018,5,7,11,45,932.5,112.0,2.6,21.55,979.5,801.21,603.71
2018,5,7,12,0,934.0,112.0,2.7,21.7,985.0,759.95,574.5
2018,5,7,12,15,931.5,113.0,2.75,21.8,982.0,714.6,540.67
2018,5,7,12,30,929.0,114.0,2.8,21.9,979.0,667.51,504.78
2018,5,7,12,45,844.5,164.5,2.85,21.95,944.5,610.8,460.39
2018,5,7,13,0,760.0,215.0,2.9,22.0,910.0,555.51,416.69
2018,5,7,13,15,716.0,236.0,2.9,22.0,880.5,503.48,375.02
2018,5,7,13,30,672.0,257.0,2.9,22.0,851.0,454.61,335.15
2018,5,7,13,45,700.0,232.0,2.95,21.95,836.0,404.0,292.55
2018,5,7,14,0,728.0,207.0,3.0,21.9,821.0,350.69,246.68
2018,5,7,14,15,741.0,190.0,3.05,21.8,795.0,296.3,199.94
2018,5,7,14,30,754.0,173.0,3.1,21.7,769.0,240.88,153.39
2018,5,7,14,45,810.0,139.5,3.2,21.55,752.5,187.42,110.3
2018,5,7,15,0,866.0,106.0,3.3,21.4,736.0,131.29,74.66
2018,5,7,15,15,852.5,104.0,3.3,21.4,693.5,85.28,66.75
2018,5,7,15,30,839.0,102.0,3.3,21.4,651.0,74.37,57.76
2018,5,7,15,45,823.5,98.0,3.45,20.85,604.5,72.97,56.89
2018,5,7,16,0,808.0,94.0,3.6,20.3,558.0,71.44,55.89
2018,5,7,16,15,786.5,90.5,3.7,19.85,508.5,70.04,54.99
2018,5,7,16,30,765.0,87.0,3.8,19.4,459.0,68.57,54.01
2018,5,7,16,45,734.0,82.5,3.9,18.95,407.0,66.14,52.19
2018,5,7,17,0,703.0,78.0,4.0,18.5,355.0,58.31,45.62
2018,5,7,17,15,658.5,73.5,3.95,17.9,303.5,55.81,43.64
2018,5,7,17,30,614.0,69.0,3.9,17.3,252.0,53.3,41.56
2018,5,7,17,45,548.5,62.0,3.9,16.7,202.0,48.66,37.46
2018,5,7,18,0,483.0,55.0,3.9,16.1,152.0,43.97,33.12
2018,5,7,18,15,383.5,46.0,3.75,15.6,109.0,37.39,26.85
2018,5,7,18,30,284.0,37.0,3.6,15.1,66.0,28.73,17.99
2018,5,7,18,45,169.0,23.0,3.5,14.6,38.0,17.94,0.0
2018,5,7,19,0,54.0,9.0,3.4,14.1,10.0,7.68,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,3.1,11.4,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.35,11.85,22.5,94.19,0.0
2018,5,8,5,30,214.0,27.0,3.5,12.2,41.0,224.83,101.43
2018,5,8,5,45,264.5,31.0,3.7,12.55,63.5,286.27,230.81
2018,5,8,6,0,315.0,35.0,3.9,12.9,86.0,338.53,282.95
2018,5,8,6,15,201.5,39.5,3.95,13.25,76.5,246.53,208.89
2018,5,8,6,30,88.0,44.0,4.0,13.6,67.0,139.03,116.55
2018,5,8,6,45,44.0,64.5,4.05,13.95,76.0,99.72,81.68
2018,5,8,7,0,0.0,85.0,4.1,14.3,85.0,73.21,56.98
2018,5,8,7,15,0.0,99.5,4.05,14.55,99.5,86.34,67.9
2018,5,8,7,30,0.0,114.0,4.0,14.8,114.0,99.38,78.56
2018,5,8,7,45,5.0,144.5,4.0,15.1,147.0,133.54,106.87
2018,5,8,8,0,10.0,175.0,4.0,15.4,180.0,167.73,134.71
2018,5,8,8,15,26.0,211.5,3.9,15.45,227.0,237.73,191.74
2018,5,8,8,30,42.0,248.0,3.8,15.5,274.0,291.31,234.39
2018,5,8,8,45,55.0,274.5,3.7,15.6,311.5,329.48,264.05
2018,5,8,9,0,68.0,301.0,3.6,15.7,349.0,366.78,292.62
2018,5,8,9,15,72.0,322.5,3.5,15.75,375.5,388.51,308.5
2018,5,8,9,30,76.0,344.0,3.4,15.8,402.0,409.39,323.64
2018,5,8,9,45,88.5,365.5,3.3,15.9,436.0,437.63,344.53
2018,5,8,10,0,101.0,387.0,3.2,16.0,470.0,464.54,364.15
2018,5,8,10,15,121.5,406.0,3.1,16.3,509.5,512.09,398.8
2018,5,8,10,30,142.0,425.0,3.0,16.6,549.0,538.92,417.6
2018,5,8,10,45,270.0,379.5,2.95,16.9,621.5,611.06,473.03
2018,5,8,11,0,398.0,334.0,2.9,17.2,694.0,673.57,519.64
2018,5,8,11,15,573.0,261.5,2.9,17.6,788.5,731.9,563.45
2018,5,8,11,30,748.0,189.0,2.9,18.0,883.0,771.58,592.83
2018,5,8,11,45,731.5,203.5,2.9,18.4,885.0,739.87,567.18
2018,5,8,12,0,715.0,218.0,2.9,18.8,887.0,701.94,537.56
2018,5,8,12,15,660.0,245.5,3.05,19.05,862.0,647.69,496.34
2018,5,8,12,30,605.0,273.0,3.2,19.3,837.0,595.44,456.08
2018,5,8,12,45,580.5,284.0,3.35,19.55,820.5,551.38,421.56
2018,5,8,13,0,556.0,295.0,3.5,19.8,804.0,512.47,390.13
2018,5,8,13,15,598.0,266.0,3.65,19.8,804.0,470.72,356.35
2018,5,8,13,30,640.0,237.0,3.8,19.8,804.0,428.64,320.78
2018,5,8,13,45,690.0,206.0,4.0,19.8,802.0,383.95,281.59
2018,5,8,14,0,740.0,175.0,4.2,19.8,800.0,340.07,241.49
2018,5,8,14,15,809.0,137.0,4.3,19.65,797.5,285.77,191.9
2018,5,8,14,30,878.0,99.0,4.4,19.5,795.0,233.53,144.3
2018,5,8,14,45,867.0,98.0,4.45,19.3,758.0,179.58,102.77
2018,5,8,15,0,856.0,97.0,4.5,19.1,721.0,126.89,71.58
2018,5,8,15,15,842.5,95.0,4.5,19.1,679.0,79.79,62.74
2018,5,8,15,30,829.0,93.0,4.5,19.1,637.0,78.91,62.19
2018,5,8,15,45,810.0,91.0,4.35,18.7,591.0,68.08,53.19
2018,5,8,16,0,791.0,89.0,4.2,18.3,545.0,67.7,53.12
2018,5,8,16,15,766.0,87.0,4.1,18.05,496.0,67.19,52.92
2018,5,8,16,30,741.0,85.0,4.0,17.8,447.0,66.69,52.73
2018,5,8,16,45,708.5,81.0,3.9,17.55,396.0,64.6,51.14
2018,5,8,17,0,676.0,77.0,3.8,17.3,345.0,57.23,44.89
2018,5,8,17,15,633.0,72.0,3.75,16.95,294.5,54.38,42.55
2018,5,8,17,30,590.0,67.0,3.7,16.6,244.0,51.49,40.08
2018,5,8,17,45,527.0,60.5,3.6,16.3,196.0,47.23,36.27
2018,5,8,18,0,464.0,54.0,3.5,16.0,148.0,42.94,32.25
2018,5,8,18,15,369.5,45.0,3.35,15.65,106.5,36.36,26.0
2018,5,8,18,30,275.0,36.0,3.2,15.3,65.0,27.94,17.49
2018,5,8,18,45,164.0,22.5,3.05,14.9,37.5,17.54,0.0
2018,5,8,19,0,53.0,9.0,2.9,14.5,10.0,7.68,0.0
2018,5,8,19,15,26.5,4.5,2.8,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,2.95,12.05,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.0,12.1,4.0,0.0,0.0
2018,5,9,5,15,129.5,16.5,3.15,12.45,24.0,101.49,0.0
2018,5,9,5,30,231.0,28.0,3.3,12.8,44.0,235.04,121.94
2018,5,9,5,45,348.0,37.0,3.5,13.2,83.5,356.48,287.46
2018,5,9,6,0,465.0,46.0,3.7,13.6,123.0,473.85,391.33
2018,5,9,6,15,462.5,59.0,3.8,13.85,158.0,503.9,419.86
2018,5,9,6,30,460.0,72.0,3.9,14.1,193.0,532.36,444.73
2018,5,9,6,45,537.5,76.0,4.0,14.4,247.5,619.53,513.87
2018,5,9,7,0,615.0,80.0,4.1,14.7,302.0,708.52,581.45
2018,5,9,7,15,492.0,108.0,4.2,15.0,303.0,629.63,518.48
2018,5,9,7,30,369.0,136.0,4.3,15.3,304.0,553.78,456.73
2018,5,9,7,45,446.0,140.5,4.4,15.6,367.0,637.26,521.66
2018,5,9,8,0,523.0,145.0,4.5,15.9,430.0,721.24,583.45
2018,5,9,8,15,616.0,140.0,4.5,16.15,505.0,821.58,655.32
2018,5,9,8,30,709.0,135.0,4.5,16.4,580.0,909.08,715.67
2018,5,9,8,45,794.5,114.5,4.55,16.65,646.5,961.92,750.49
2018,5,9,9,0,880.0,94.0,4.6,16.9,713.0,1006.7,779.45
2018,5,9,9,15,891.5,94.5,4.6,17.15,752.0,1010.59,779.35
2018,5,9,9,30,903.0,95.0,4.6,17.4,791.0,1010.98,777.3
2018,5,9,9,45,913.0,96.0,4.6,17.6,825.5,1006.85,772.46
2018,5,9,10,0,923.0,97.0,4.6,17.8,860.0,999.06,765.3
2018,5,9,10,15,928.5,98.0,4.6,18.0,887.0,983.33,752.84
2018,5,9,10,30,934.0,99.0,4.6,18.2,914.0,964.1,738.15
2018,5,9,10,45,937.0,100.0,4.6,18.4,934.0,939.19,719.65
2018,5,9,11,0,940.0,101.0,4.6,18.6,954.0,911.03,699.0
2018,5,9,11,15,940.5,102.5,4.55,18.7,966.0,878.15,675.01
2018,5,9,11,30,941.0,104.0,4.5,18.8,978.0,842.43,649.05
2018,5,9,11,45,940.0,105.0,4.45,18.9,982.5,802.51,620.1
2018,5,9,12,0,939.0,106.0,4.4,19.0,987.0,760.28,588.54
2018,5,9,12,15,937.0,107.5,4.4,19.1,984.5,715.7,553.83
2018,5,9,12,30,935.0,109.0,4.4,19.2,982.0,669.31,517.04
2018,5,9,12,45,930.5,110.0,4.35,19.25,971.0,619.51,476.78
2018,5,9,13,0,926.0,111.0,4.3,19.3,960.0,568.58,434.69
2018,5,9,13,15,922.0,110.5,4.4,19.3,942.5,515.88,390.66
2018,5,9,13,30,918.0,110.0,4.5,19.3,925.0,462.44,344.75
2018,5,9,13,45,912.0,109.0,4.55,19.25,900.0,407.41,296.46
2018,5,9,14,0,906.0,108.0,4.6,19.2,875.0,352.28,247.3
2018,5,9,14,15,897.5,107.0,4.65,19.05,843.5,296.63,197.95
2018,5,9,14,30,889.0,106.0,4.7,18.9,812.0,241.56,150.67
2018,5,9,14,45,877.0,105.5,4.8,18.75,774.5,187.11,108.49
2018,5,9,15,0,865.0,105.0,4.9,18.6,737.0,134.01,76.63
2018,5,9,15,15,851.5,102.5,4.9,18.6,694.5,84.32,66.72
2018,5,9,15,30,838.0,100.0,4.9,18.6,652.0,72.94,57.2
2018,5,9,15,45,820.0,97.5,5.05,18.1,605.5,72.44,57.07
2018,5,9,16,0,802.0,95.0,5.2,17.6,559.0,71.89,56.89
2018,5,9,16,15,778.0,92.5,5.2,17.3,509.5,71.2,56.56
2018,5,9,16,30,754.0,90.0,5.2,17.0,460.0,70.49,56.21
2018,5,9,16,45,721.0,86.0,5.15,16.7,408.0,62.72,49.66
2018,5,9,17,0,688.0,82.0,5.1,16.4,356.0,60.87,48.25
2018,5,9,17,15,642.5,77.0,4.95,16.0,304.5,58.12,46.01
2018,5,9,17,30,597.0,72.0,4.8,15.6,253.0,55.34,43.66
2018,5,9,17,45,530.0,65.5,4.7,15.25,203.5,51.19,39.95
2018,5,9,18,0,463.0,59.0,4.6,14.9,154.0,47.06,36.04
2018,5,9,18,15,364.0,49.0,4.45,14.55,111.0,39.74,29.1
2018,5,9,18,30,265.0,39.0,4.3,14.2,68.0,30.16,19.57
2018,5,9,18,45,155.5,24.0,4.15,13.85,39.0,18.67,0.0
2018,5,9,19,0,46.0,9.0,4.0,13.5,10.0,7.68,0.0
2018,5,9,19,15,23.0,4.5,3.95,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.05,11.45,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.0,11.5,4.0,0.0,0.0
2018,5,10,5,15,77.5,16.0,3.1,11.95,21.0,66.04,0.0
2018,5,10,5,30,141.0,28.0,3.2,12.4,38.0,176.76,99.87
2018,5,10,5,45,207.5,41.5,3.3,12.8,69.5,255.23,206.4
2018,5,10,6,0,274.0,55.0,3.4,13.2,101.0,330.09,275.25
2018,5,10,6,15,330.5,68.5,3.4,13.5,143.0,401.51,337.58
2018,5,10,6,30,387.0,82.0,3.4,13.8,185.0,475.99,399.62
2018,5,10,6,45,496.0,85.0,3.4,14.1,246.5,593.83,493.0
2018,5,10,7,0,605.0,88.0,3.4,14.4,308.0,710.14,580.91
2018,5,10,7,15,659.0,90.0,3.5,14.8,363.0,775.7,627.61
2018,5,10,7,30,713.0,92.0,3.6,15.2,418.0,840.8,672.89
2018,5,10,7,45,740.5,95.5,3.65,15.55,468.5,875.01,694.53
2018,5,10,8,0,768.0,99.0,3.7,15.9,519.0,913.65,719.18
2018,5,10,8,15,788.5,101.5,3.8,16.3,566.5,941.49,735.98
2018,5,10,8,30,809.0,104.0,3.9,16.7,614.0,966.41,750.69
2018,5,10,8,45,802.0,115.5,3.95,17.1,651.0,971.1,750.97
2018,5,10,9,0,795.0,127.0,4.0,17.5,688.0,972.06,748.95
2018,5,10,9,15,693.5,181.0,4.0,17.75,690.0,929.44,716.87
2018,5,10,9,30,592.0,235.0,4.0,18.0,692.0,872.68,674.03
2018,5,10,9,45,552.5,267.5,4.0,18.3,708.5,847.65,653.31
2018,5,10,10,0,513.0,300.0,4.0,18.6,725.0,826.44,635.07
2018,5,10,10,15,493.0,319.5,4.0,18.8,739.0,808.6,620.25
2018,5,10,10,30,473.0,339.0,4.0,19.0,753.0,788.64,604.0
2018,5,10,10,45,489.5,345.0,4.0,19.15,782.0,786.99,601.86
2018,5,10,11,0,506.0,351.0,4.0,19.3,811.0,782.14,597.34
2018,5,10,11,15,557.0,332.5,3.95,19.4,845.5,781.21,596.48
2018,5,10,11,30,608.0,314.0,3.9,19.5,880.0,773.71,590.77
2018,5,10,11,45,631.0,301.5,3.85,19.6,891.5,747.07,570.79
2018,5,10,12,0,654.0,289.0,3.8,19.7,903.0,717.24,548.28
2018,5,10,12,15,686.5,267.5,3.95,19.65,911.0,683.71,523.83
2018,5,10,12,30,719.0,246.0,4.1,19.6,919.0,646.6,495.94
2018,5,10,12,45,682.0,266.5,4.2,19.55,899.5,597.59,457.52
2018,5,10,13,0,645.0,287.0,4.3,19.5,880.0,550.42,419.95
2018,5,10,13,15,670.5,265.5,4.4,19.45,871.5,505.69,383.59
2018,5,10,13,30,696.0,244.0,4.5,19.4,863.0,458.33,343.87
2018,5,10,13,45,757.5,200.0,4.6,19.35,857.0,406.15,298.45
2018,5,10,14,0,819.0,156.0,4.7,19.3,851.0,353.33,250.66
2018,5,10,14,15,842.5,136.5,4.75,19.2,828.5,296.38,199.82
2018,5,10,14,30,866.0,117.0,4.8,19.1,806.0,245.58,154.79
2018,5,10,14,45,855.0,115.0,4.85,19.0,768.5,191.56,112.73
2018,5,10,15,0,844.0,113.0,4.9,18.9,731.0,128.63,72.25
2018,5,10,15,15,829.5,111.0,4.9,18.9,689.0,77.95,61.21
2018,5,10,15,30,815.0,109.0,4.9,18.9,647.0,78.14,61.57
2018,5,10,15,45,784.0,109.0,5.0,18.5,596.5,79.33,62.88
2018,5,10,16,0,753.0,109.0,5.1,18.1,546.0,80.65,64.32
2018,5,10,16,15,727.0,104.5,5.1,17.75,496.0,71.97,57.11
2018,5,10,16,30,701.0,100.0,5.1,17.4,446.0,70.34,55.98
2018,5,10,16,45,677.0,94.5,5.15,17.1,398.5,67.96,54.16
2018,5,10,17,0,653.0,89.0,5.2,16.8,351.0,65.43,52.17
2018,5,10,17,15,605.0,84.0,5.15,16.3,300.0,62.91,50.18
2018,5,10,17,30,557.0,79.0,5.1,15.8,249.0,60.38,48.09
2018,5,10,17,45,486.5,72.0,5.1,15.35,200.0,56.09,44.27
2018,5,10,18,0,416.0,65.0,5.1,14.9,151.0,49.36,38.09
2018,5,10,18,15,320.5,54.0,4.95,14.45,109.5,41.23,30.44
2018,5,10,18,30,225.0,43.0,4.8,14.0,68.0,33.03,22.13
2018,5,10,18,45,133.0,28.0,4.7,13.6,41.0,21.69,2.47
2018,5,10,19,0,41.0,13.0,4.6,13.2,14.0,11.1,0.0
2018,5,10,19,15,20.5,6.5,4.5,13.05,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.35,10.75,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.4,10.8,5.0,0.0,0.0
2018,5,11,5,15,89.0,17.0,2.55,11.25,22.0,74.76,0.0
2018,5,11,5,30,148.0,28.0,2.7,11.7,39.0,182.89,111.46
2018,5,11,5,45,217.0,41.5,2.85,12.15,71.5,261.96,212.95
2018,5,11,6,0,286.0,55.0,3.0,12.6,104.0,339.46,283.62
2018,5,11,6,15,354.5,66.5,3.15,13.1,148.0,418.43,351.94
2018,5,11,6,30,423.0,78.0,3.3,13.6,192.0,501.43,420.15
2018,5,11,6,45,439.5,93.0,3.4,14.1,233.5,545.78,454.95
2018,5,11,7,0,456.0,108.0,3.5,14.6,275.0,589.22,487.76
2018,5,11,7,15,476.0,122.5,3.55,15.05,320.0,634.18,520.54
2018,5,11,7,30,496.0,137.0,3.6,15.5,365.0,677.91,551.45
2018,5,11,7,45,508.0,151.5,3.6,16.0,408.0,712.27,574.3
2018,5,11,8,0,520.0,166.0,3.6,16.5,451.0,744.63,595.26
2018,5,11,8,15,525.0,181.0,3.6,16.95,491.0,768.33,609.51
2018,5,11,8,30,530.0,196.0,3.6,17.4,531.0,789.52,621.62
2018,5,11,8,45,543.0,208.5,3.65,17.9,572.5,813.32,635.86
2018,5,11,9,0,556.0,221.0,3.7,18.4,614.0,834.47,648.1
2018,5,11,9,15,573.0,230.0,3.7,18.75,655.0,852.96,658.73
2018,5,11,9,30,590.0,239.0,3.7,19.1,696.0,874.9,671.58
2018,5,11,9,45,597.5,250.0,3.75,19.5,730.0,879.37,672.31
2018,5,11,10,0,605.0,261.0,3.8,19.9,764.0,880.58,670.99
2018,5,11,10,15,682.5,232.5,3.8,20.15,817.0,907.33,689.59
2018,5,11,10,30,760.0,204.0,3.8,20.4,870.0,927.33,702.01
2018,5,11,10,45,856.5,154.5,3.75,20.7,921.5,931.57,702.98
2018,5,11,11,0,953.0,105.0,3.7,21.0,973.0,927.36,698.41
2018,5,11,11,15,956.5,104.5,3.7,21.2,986.0,894.66,675.08
2018,5,11,11,30,960.0,104.0,3.7,21.4,999.0,858.99,649.92
2018,5,11,11,45,962.5,103.5,3.7,21.6,1005.0,819.77,622.23
2018,5,11,12,0,965.0,103.0,3.7,21.8,1011.0,777.99,592.03
2018,5,11,12,15,963.5,104.0,3.7,21.95,1008.5,732.38,557.25
2018,5,11,12,30,962.0,105.0,3.7,22.1,1006.0,684.89,520.37
2018,5,11,12,45,958.5,105.0,3.75,22.3,995.0,633.81,480.07
2018,5,11,13,0,955.0,105.0,3.8,22.5,984.0,581.5,437.78
2018,5,11,13,15,951.5,104.0,3.85,22.55,966.0,527.42,393.25
2018,5,11,13,30,948.0,103.0,3.9,22.6,948.0,472.53,346.82
2018,5,11,13,45,943.0,102.0,3.95,22.7,923.0,416.49,298.3
2018,5,11,14,0,938.0,101.0,4.0,22.8,898.0,360.2,248.79
2018,5,11,14,15,931.0,99.5,4.1,22.8,866.5,303.04,198.78
2018,5,11,14,30,924.0,98.0,4.2,22.8,835.0,246.3,150.57
2018,5,11,14,45,914.5,96.5,4.3,22.8,797.5,189.84,106.97
2018,5,11,15,0,905.0,95.0,4.4,22.8,760.0,134.47,73.28
2018,5,11,15,15,892.0,93.5,4.4,22.8,717.0,80.31,62.21
2018,5,11,15,30,879.0,92.0,4.4,22.8,674.0,79.19,61.47
2018,5,11,15,45,864.0,89.0,4.4,22.6,627.0,77.49,60.27
2018,5,11,16,0,849.0,86.0,4.4,22.4,580.0,75.63,58.94
2018,5,11,16,15,829.0,82.0,4.3,22.05,529.5,64.53,49.76
2018,5,11,16,30,809.0,78.0,4.2,21.7,479.0,62.44,48.23
2018,5,11,16,45,781.5,74.5,4.05,21.4,427.0,60.51,46.79
2018,5,11,17,0,754.0,71.0,3.9,21.1,375.0,58.52,45.28
2018,5,11,17,15,712.5,67.0,3.75,20.55,322.0,55.95,43.26
2018,5,11,17,30,671.0,63.0,3.6,20.0,269.0,49.0,37.35
2018,5,11,17,45,612.5,57.0,3.4,19.45,218.5,44.92,33.8
2018,5,11,18,0,554.0,51.0,3.2,18.9,168.0,40.81,30.05
2018,5,11,18,15,460.5,43.5,3.1,18.4,122.5,35.26,24.84
2018,5,11,18,30,367.0,36.0,3.0,17.9,77.0,29.75,19.16
2018,5,11,18,45,240.0,25.5,2.9,17.45,47.0,21.44,3.98
2018,5,11,19,0,113.0,15.0,2.8,17.0,17.0,12.8,0.0
2018,5,11,19,15,56.5,7.5,2.75,16.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.05,13.8,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.9,6.0,0.0,0.0
2018,5,12,5,15,153.0,18.0,2.0,14.55,28.0,119.07,0.0
2018,5,12,5,30,265.0,29.0,2.0,15.2,50.0,267.48,171.25
2018,5,12,5,45,376.0,37.5,2.05,15.9,90.5,379.45,303.46
2018,5,12,6,0,487.0,46.0,2.1,16.6,131.0,492.52,399.05
2018,5,12,6,15,556.5,52.0,2.15,17.1,179.5,574.24,465.27
2018,5,12,6,30,626.0,58.0,2.2,17.6,228.0,658.81,530.18
2018,5,12,6,45,673.0,62.5,2.25,18.05,280.0,717.5,572.87
2018,5,12,7,0,720.0,67.0,2.3,18.5,332.0,783.07,618.69
2018,5,12,7,15,752.5,70.5,2.3,18.95,384.5,833.17,651.29
2018,5,12,7,30,785.0,74.0,2.3,19.4,437.0,881.81,681.85
2018,5,12,7,45,809.5,77.5,2.3,19.85,488.5,920.76,704.89
2018,5,12,8,0,834.0,81.0,2.3,20.3,540.0,957.31,725.88
2018,5,12,8,15,852.0,82.5,2.15,20.7,588.0,970.58,729.48
2018,5,12,8,30,870.0,84.0,2.0,21.1,636.0,992.31,738.76
2018,5,12,8,45,883.0,86.0,1.9,21.5,680.0,1006.44,743.4
2018,5,12,9,0,896.0,88.0,1.8,21.9,724.0,1017.21,745.91
2018,5,12,9,15,903.0,91.5,1.75,22.15,762.5,1020.15,744.63
2018,5,12,9,30,910.0,95.0,1.7,22.4,801.0,1019.46,741.26
2018,5,12,9,45,911.5,100.0,1.6,22.65,833.0,1011.31,732.62
2018,5,12,10,0,913.0,105.0,1.5,22.9,865.0,999.53,721.91
2018,5,12,10,15,918.5,106.0,1.6,23.0,891.5,983.86,712.33
2018,5,12,10,30,924.0,107.0,1.7,23.1,918.0,964.72,700.56
2018,5,12,10,45,928.0,107.5,1.75,23.2,938.0,940.35,684.77
2018,5,12,11,0,932.0,108.0,1.8,23.3,958.0,912.75,666.91
2018,5,12,11,15,933.5,108.5,1.95,23.3,970.0,879.96,646.89
2018,5,12,11,30,935.0,109.0,2.1,23.3,982.0,844.36,624.66
2018,5,12,11,45,935.5,109.5,2.2,23.25,987.0,805.38,599.51
2018,5,12,12,0,936.0,110.0,2.3,23.2,992.0,764.03,571.57
2018,5,12,12,15,930.0,113.0,2.45,23.15,987.5,718.16,538.84
2018,5,12,12,30,924.0,116.0,2.6,23.1,983.0,670.81,504.01
2018,5,12,12,45,911.5,121.5,2.7,23.0,969.5,620.31,465.66
2018,5,12,13,0,899.0,127.0,2.8,22.9,956.0,569.31,425.77
2018,5,12,13,15,894.5,126.5,2.95,22.75,938.0,517.71,384.4
2018,5,12,13,30,890.0,126.0,3.1,22.6,920.0,465.48,341.16
2018,5,12,13,45,883.5,125.0,3.2,22.45,895.5,411.76,295.48
2018,5,12,14,0,877.0,124.0,3.3,22.3,871.0,358.03,248.9
2018,5,12,14,15,867.5,122.5,3.35,22.0,839.0,303.41,201.67
2018,5,12,14,30,858.0,121.0,3.4,21.7,807.0,249.51,156.26
2018,5,12,14,45,846.0,119.0,3.45,21.45,769.0,195.87,114.91
2018,5,12,15,0,834.0,117.0,3.5,21.2,731.0,133.63,74.75
2018,5,12,15,15,819.0,115.0,3.5,21.2,689.0,82.26,64.23
2018,5,12,15,30,804.0,113.0,3.5,21.2,647.0,80.32,62.8
2018,5,12,15,45,785.0,110.0,3.45,20.5,600.5,79.84,62.76
2018,5,12,16,0,766.0,107.0,3.4,19.8,554.0,79.3,62.68
2018,5,12,16,15,741.0,103.5,3.3,19.35,505.0,78.26,62.1
2018,5,12,16,30,716.0,100.0,3.2,18.9,456.0,70.4,55.66
2018,5,12,16,45,682.5,95.5,3.15,18.5,405.0,68.57,54.35
2018,5,12,17,0,649.0,91.0,3.1,18.1,354.0,66.67,52.96
2018,5,12,17,15,604.5,84.5,2.95,17.65,303.0,63.11,50.07
2018,5,12,17,30,560.0,78.0,2.8,17.2,252.0,59.45,47.0
2018,5,12,17,45,496.5,71.0,2.65,16.75,204.0,55.15,43.22
2018,5,12,18,0,433.0,64.0,2.5,16.3,156.0,50.84,39.22
2018,5,12,18,15,341.0,53.0,2.3,15.8,113.5,40.55,29.78
2018,5,12,18,30,249.0,42.0,2.1,15.3,71.0,32.32,21.68
2018,5,12,18,45,153.0,28.0,1.95,14.85,43.0,21.71,5.66
2018,5,12,19,0,57.0,14.0,1.8,14.4,15.0,11.95,0.0
2018,5,12,19,15,28.5,7.0,1.8,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,2.15,12.15,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.2,12.3,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.35,12.55,25.0,70.18,0.0
2018,5,13,5,30,145.0,33.0,2.5,12.8,45.0,192.37,128.23
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,289.88,235.92
2018,5,13,6,0,342.0,60.0,2.8,13.3,120.0,391.78,326.02
2018,5,13,6,15,269.5,75.5,2.8,13.5,132.5,360.67,302.42
2018,5,13,6,30,197.0,91.0,2.8,13.7,145.0,303.11,255.29
2018,5,13,6,45,155.5,118.5,2.85,13.9,166.5,286.4,240.55
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,283.35,235.95
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,307.32,254.48
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,330.54,271.88
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,319.96,261.48
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,328.19,266.03
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,362.29,291.91
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,395.73,316.75
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,463.34,367.54
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,507.87,399.91
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,557.57,436.43
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,605.5,470.95
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,711.93,550.26
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,813.15,622.9
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,869.39,663.27
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,905.31,687.31
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,878.49,667.74
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,842.62,641.97
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,825.08,630.18
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,810.05,619.56
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,777.85,596.69
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,750.74,576.51
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,706.47,542.98
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,660.8,507.74
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,605.11,463.74
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,550.2,419.77
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,477.09,362.19
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,421.72,318.71
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,377.57,282.88
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,335.76,248.55
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,296.03,207.84
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,243.77,155.17
