Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,190.71,113.34
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,138.98,80.37
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,88.34,70.25
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,84.3,67.04
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,83.4,66.58
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,82.38,66.03
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,73.61,58.73
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,72.12,57.71
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,69.72,55.89
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,67.21,53.93
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,64.07,51.37
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,60.86,48.65
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,55.83,44.2
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,50.72,39.46
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,40.53,30.02
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,32.31,21.92
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,21.7,6.91
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,11.95,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,2.99,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,8.21,1.21
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,11.51,4.2
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,15.63,7.86
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,19.77,11.49
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,28.89,19.37
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,38.03,27.18
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,43.45,31.68
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,48.88,36.14
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,53.91,40.21
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,58.94,44.25
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,66.91,50.69
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,74.9,57.09
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,91.52,70.57
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,108.32,84.05
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,129.8,101.29
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,151.18,118.27
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,191.13,150.0
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,230.76,181.0
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,242.46,189.76
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,253.89,198.37
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,256.61,200.14
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,259.21,201.86
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,283.1,220.26
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,306.13,237.81
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,327.86,254.3
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,341.05,264.19
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,359.55,278.32
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,375.8,290.6
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,381.99,295.17
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,386.17,298.1
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,380.11,293.2
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,376.3,289.62
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,364.02,276.73
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,336.3,249.2
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,295.27,207.69
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,244.85,156.97
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,191.64,114.64
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,139.76,81.01
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,89.6,71.66
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,84.17,67.24
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,83.6,67.06
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,82.95,66.81
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,74.15,59.45
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,72.69,58.46
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,71.92,58.06
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,71.21,57.69
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,72.25,58.84
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,73.4,60.0
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,64.46,52.06
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,56.65,44.9
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,45.0,34.1
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,33.13,22.8
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,21.79,7.99
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,11.1,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.71,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,5.12,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,8.21,0.34
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,14.4,6.39
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,20.6,11.93
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,27.23,17.79
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,33.87,23.57
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,58.51,44.82
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,86.42,68.54
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,115.59,92.91
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,144.7,116.79
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,164.59,132.65
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,184.3,148.15
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,211.02,169.21
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,237.43,189.71
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,291.82,232.11
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,325.95,257.91
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,358.01,282.07
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,389.07,305.21
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,443.87,346.56
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,514.96,398.92
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,532.55,411.06
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,548.41,422.2
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,540.93,415.84
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,532.75,409.14
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,530.53,407.21
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,527.06,404.33
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,534.33,409.86
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,538.83,413.14
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,525.12,402.82
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,510.26,391.55
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,489.22,375.35
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,467.69,358.55
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,442.23,338.73
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,416.49,318.31
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,386.35,290.4
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,346.59,251.05
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,302.44,208.99
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,251.02,160.95
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,198.09,118.74
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,136.13,76.79
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,84.98,67.6
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,77.43,61.35
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,76.61,60.95
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,75.69,60.47
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,74.24,59.48
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,72.68,58.4
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,63.82,50.87
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,61.06,48.66
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,58.04,46.17
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,54.94,43.53
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,52.2,41.08
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,49.66,38.62
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,39.69,29.38
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,32.99,22.68
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,21.1,8.3
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,9.39,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,5.97,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,109.1,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,260.69,189.57
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,355.61,291.38
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,462.76,383.64
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,545.0,451.74
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,629.86,518.66
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,694.84,567.47
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,760.19,614.58
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,788.78,632.89
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,814.97,649.15
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,856.31,675.7
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,889.33,695.65
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,936.75,725.78
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,981.5,753.43
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,966.7,740.06
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,947.17,724.26
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,912.32,698.81
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,863.42,662.35
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,922.66,704.02
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,967.12,732.75
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,965.16,730.04
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,947.75,717.39
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,922.42,699.69
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,883.37,672.59
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,855.99,653.39
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,836.74,639.78
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,799.1,612.94
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,759.15,583.25
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,715.38,549.91
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,670.1,514.76
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,609.74,467.1
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,550.73,420.17
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,499.53,378.99
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,450.78,338.92
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,404.83,299.28
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,355.67,255.89
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,303.69,210.1
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,257.55,169.42
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,206.11,127.99
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,154.49,93.18
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,96.51,66.88
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,87.59,69.87
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,82.91,66.17
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,77.75,62.04
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,73.29,58.44
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,68.41,54.46
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,65.84,52.46
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,63.14,50.3
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,60.19,47.9
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,57.16,45.35
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,52.75,41.45
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,48.27,37.31
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,41.87,31.25
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,33.24,22.93
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,23.3,10.46
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,14.51,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,25.21,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,131.64,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,240.14,177.14
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,329.72,270.78
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,431.84,359.61
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,511.84,426.34
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,594.21,491.98
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,659.12,541.45
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,724.4,589.33
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,774.6,624.12
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,823.69,657.17
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,862.77,682.2
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,894.02,701.26
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,921.64,717.35
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,946.45,731.33
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,964.09,740.3
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,978.53,747.15
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,971.08,739.63
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,972.9,738.82
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,968.35,733.75
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,960.4,726.61
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,947.14,716.71
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,930.54,704.7
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,907.92,688.54
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,882.23,670.36
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,852.33,649.7
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,819.69,627.06
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,782.58,600.99
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,743.27,572.02
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,701.53,540.55
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,657.98,506.93
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,610.95,469.99
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,562.49,430.82
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,512.1,389.02
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,461.02,345.44
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,409.01,299.95
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,356.86,253.57
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,303.29,206.02
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,250.23,159.93
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,197.57,117.6
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,146.0,83.47
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,95.56,64.38
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,73.68,57.93
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,73.34,57.93
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,72.93,57.86
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,71.69,57.03
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,70.36,56.13
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,62.32,49.35
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,60.18,47.69
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,57.84,45.82
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,55.49,43.85
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,51.8,40.6
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,48.12,37.17
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,41.72,31.13
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,33.19,22.92
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,23.27,11.01
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,14.51,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,11.75,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,106.28,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,202.3,150.72
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,206.18,169.29
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,213.84,179.57
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,148.7,124.82
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,85.78,69.54
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,82.23,65.69
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,79.57,62.34
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,98.8,78.33
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,117.89,93.94
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,127.13,101.16
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,136.41,108.35
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,147.22,116.76
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,158.03,125.09
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,191.2,151.6
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,224.12,177.47
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,293.07,231.54
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,343.69,270.17
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,362.23,283.52
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,379.97,296.29
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,360.91,280.73
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,342.58,265.91
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,338.64,262.41
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,334.65,258.87
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,343.29,265.27
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,351.1,271.0
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,395.28,304.81
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,435.26,334.8
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,458.93,352.75
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,474.89,364.69
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,465.8,357.74
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,447.6,343.61
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,455.93,348.51
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,446.78,338.54
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,408.54,306.11
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,367.45,270.55
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,323.96,232.1
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,273.22,187.92
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,220.55,144.62
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,165.58,104.86
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,108.76,75.37
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,84.47,67.24
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,83.53,66.77
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,82.44,66.16
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,74.98,59.98
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,73.2,58.71
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,65.3,52.06
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,63.64,50.84
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,61.08,48.78
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,58.47,46.6
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,54.1,42.75
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,49.68,38.67
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,43.34,32.66
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,34.65,24.3
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,24.39,12.36
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,15.36,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,20.31,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,91.91,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,159.73,120.03
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,221.01,182.71
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,286.69,242.28
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,367.12,311.63
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,431.05,365.78
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,540.11,455.85
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,653.84,545.02
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,719.27,593.34
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,775.31,633.37
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,769.89,625.95
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,751.71,609.32
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,778.44,626.99
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,802.85,642.44
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,880.64,697.38
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,946.09,741.64
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,969.57,755.56
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,997.82,773.09
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,995.04,768.88
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,976.17,753.8
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,962.59,743.39
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,945.65,730.7
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,922.26,713.55
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,895.83,694.32
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,865.24,672.41
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,832.01,648.55
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,793.69,620.85
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,753.46,589.83
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,711.69,557.31
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,668.28,522.83
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,622.75,485.86
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,575.93,446.97
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,525.82,404.67
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,475.18,360.85
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,419.84,312.37
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,366.74,264.85
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,312.91,216.8
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,260.02,170.56
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,207.93,128.3
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,157.68,94.25
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,108.46,73.62
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,86.03,68.9
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,87.43,70.41
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,88.91,72.01
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,89.39,72.74
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,89.92,73.54
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,88.97,73.05
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,88.03,72.54
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,81.68,67.21
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,76.84,63.12
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,70.33,57.38
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,63.68,51.29
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,49.74,38.46
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,35.3,25.01
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,22.71,11.58
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,10.24,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,5.12,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,8.76,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,18.37,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,28.66,16.95
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,124.27,100.89
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,226.85,190.84
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,208.4,176.32
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,204.47,172.81
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,247.95,209.4
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,290.47,244.3
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,416.14,348.71
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,524.89,436.16
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,564.05,464.75
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,601.72,492.03
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,640.71,520.12
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,678.27,546.68
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,703.49,563.64
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,747.34,593.87
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,802.56,634.6
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,854.38,672.07
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,904.19,707.71
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,941.8,732.56
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,895.65,696.69
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,844.39,655.92
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,837.5,650.76
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,826.67,642.41
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,794.95,617.99
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,761.59,592.35
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,720.4,559.69
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,677.97,526.09
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,647.84,502.95
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,616.43,478.38
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,570.0,441.92
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,525.16,406.24
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,485.25,374.41
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,445.99,342.39
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,409.17,311.12
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,370.8,277.84
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,324.67,241.25
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,296.89,220.49
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,258.22,187.14
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,201.48,142.52
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,162.77,122.41
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,148.85,123.16
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,162.34,135.33
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,173.85,145.87
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,159.6,134.12
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,144.83,121.83
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,127.88,107.53
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,110.03,92.25
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,91.87,76.48
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,74.69,61.36
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,67.56,55.0
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,60.11,48.16
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,50.97,39.58
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,41.79,30.69
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,28.05,16.04
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,15.36,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,7.68,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,18.4,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,107.8,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,193.13,147.87
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,296.72,243.85
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,393.75,327.5
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,471.84,392.12
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,553.64,455.75
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,617.9,502.93
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,692.22,555.36
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,746.84,591.32
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,800.41,625.38
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,841.9,650.65
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,881.39,674.13
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,911.32,691.43
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,938.61,706.93
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,949.73,711.57
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,965.64,719.67
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,975.16,725.49
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,981.24,729.15
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,981.06,727.97
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,964.43,716.15
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,951.62,707.33
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,935.49,696.3
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,913.84,682.23
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,889.11,666.01
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,858.88,645.78
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,825.99,623.62
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,789.1,598.82
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,750.07,570.83
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,707.83,539.81
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,664.07,506.82
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,617.41,470.71
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,569.95,432.94
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,520.47,392.78
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,470.43,350.94
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,419.0,306.87
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,362.32,257.87
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,308.85,211.05
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,256.09,165.56
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,203.37,122.96
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,151.93,87.64
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,102.37,65.84
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,85.33,67.61
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,84.2,67.04
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,82.92,66.34
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,74.45,59.33
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,73.38,58.7
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,71.07,56.98
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,68.64,55.13
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,65.96,53.02
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,63.23,50.79
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,58.73,46.86
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,52.07,40.83
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,44.8,34.02
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,37.45,26.88
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,26.2,14.9
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,14.94,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,8.11,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,24.84,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,133.41,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,233.31,180.9
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,215.75,178.54
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,199.97,168.69
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,115.94,96.82
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,27.23,17.86
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,37.61,26.82
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,48.02,35.66
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,58.46,44.42
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,68.93,53.09
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,77.74,60.27
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,86.59,67.41
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,98.63,77.13
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,110.62,86.72
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,116.64,91.34
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,122.64,95.94
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,138.3,108.45
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,153.82,120.76
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,182.82,143.83
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,211.49,166.37
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,242.87,190.83
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,273.65,214.56
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,291.67,228.21
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,309.09,241.36
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,304.31,237.3
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,299.57,233.36
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,298.16,232.06
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,296.64,230.69
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,300.14,233.35
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,302.0,234.74
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,304.22,236.44
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,305.68,237.51
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,326.78,253.66
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,343.5,265.89
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,343.71,261.34
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,337.65,247.55
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,299.61,209.65
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,256.32,166.81
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,203.3,123.34
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,151.55,87.22
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,101.35,64.46
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,82.32,65.63
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,85.59,68.75
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,80.93,65.02
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,96.3,78.63
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,111.34,92.02
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,101.19,83.57
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,90.32,74.42
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,82.65,67.96
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,74.58,61.01
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,67.96,55.2
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,62.7,50.4
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,50.27,38.97
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,37.54,27.09
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,25.24,14.48
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,13.03,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,6.83,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.5,12.2,4.0,9.21,0.0
2018,5,23,5,15,32.5,11.0,2.55,12.35,14.0,43.59,0.0
2018,5,23,5,30,56.0,18.0,2.6,12.5,24.0,75.26,55.8
2018,5,23,5,45,59.0,25.0,2.7,12.65,34.0,86.89,69.34
2018,5,23,6,0,62.0,32.0,2.8,12.8,44.0,98.86,80.9
2018,5,23,6,15,31.0,40.0,2.8,12.95,46.0,61.01,48.12
2018,5,23,6,30,0.0,48.0,2.8,13.1,48.0,39.69,28.61
2018,5,23,6,45,0.0,69.0,2.8,13.2,69.0,57.45,43.83
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,77.22,60.55
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,100.36,79.98
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,123.47,99.09
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,138.9,111.42
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,154.16,123.49
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,154.38,123.12
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,154.95,123.06
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,174.01,138.21
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,192.91,153.04
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,271.3,215.7
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,333.74,264.4
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,417.95,330.01
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,517.81,405.42
2018,5,23,10,15,125.0,388.5,3.65,16.55,497.0,497.71,388.45
2018,5,23,10,30,106.0,396.0,3.7,16.7,491.0,477.71,372.17
2018,5,23,10,45,82.5,393.0,3.75,16.85,468.0,429.89,335.01
2018,5,23,11,0,59.0,390.0,3.8,17.0,445.0,399.15,310.64
2018,5,23,11,15,47.0,387.5,3.8,17.05,431.5,379.95,295.42
2018,5,23,11,30,35.0,385.0,3.8,17.1,418.0,361.53,280.81
