Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,797.0,79.5,1.3,20.0,506.0,914.62,687.04
2018,6,2,8,0,819.0,82.0,1.3,20.7,555.0,936.05,696.78
2018,6,2,8,15,835.5,85.0,1.35,21.4,602.0,961.29,709.83
2018,6,2,8,30,852.0,88.0,1.4,22.1,649.0,983.64,720.86
2018,6,2,8,45,865.0,89.5,1.5,22.85,691.5,997.55,727.13
2018,6,2,9,0,878.0,91.0,1.6,23.6,734.0,1008.26,731.49
2018,6,2,9,15,884.0,95.0,1.6,24.15,771.5,1011.38,730.25
2018,6,2,9,30,890.0,99.0,1.6,24.7,809.0,1010.99,727.04
2018,6,2,9,45,889.5,105.0,1.6,25.3,839.5,1002.75,718.95
2018,6,2,10,0,889.0,111.0,1.6,25.9,870.0,991.01,708.93
2018,6,2,10,15,895.5,112.5,1.65,26.3,897.0,978.01,699.56
2018,6,2,10,30,902.0,114.0,1.7,26.7,924.0,961.61,688.14
2018,6,2,10,45,907.0,114.5,1.7,27.15,944.5,939.55,672.5
2018,6,2,11,0,912.0,115.0,1.7,27.6,965.0,914.31,654.98
2018,6,2,11,15,915.0,115.5,1.7,27.9,978.5,884.32,634.9
2018,6,2,11,30,918.0,116.0,1.7,28.2,992.0,851.52,613.03
2018,6,2,11,45,919.5,116.0,1.7,28.45,997.5,814.51,588.53
2018,6,2,12,0,921.0,116.0,1.7,28.7,1003.0,775.2,562.31
2018,6,2,12,15,922.5,114.5,1.8,28.85,1001.5,732.63,532.93
2018,6,2,12,30,924.0,113.0,1.9,29.0,1000.0,688.23,501.44
2018,6,2,12,45,925.5,111.0,1.95,29.15,992.0,641.76,467.27
2018,6,2,13,0,927.0,109.0,2.0,29.3,984.0,593.77,431.0
2018,6,2,13,15,923.5,108.0,2.1,29.25,967.0,542.6,391.87
2018,6,2,13,30,920.0,107.0,2.2,29.2,950.0,490.67,350.84
2018,6,2,13,45,915.0,106.0,2.3,29.15,926.5,437.57,307.66
2018,6,2,14,0,910.0,105.0,2.4,29.1,903.0,384.23,263.16
2018,6,2,14,15,903.0,104.0,2.5,28.95,873.5,330.29,217.68
2018,6,2,14,30,896.0,103.0,2.6,28.8,844.0,276.73,172.73
2018,6,2,14,45,886.5,101.5,2.65,28.6,808.0,222.99,129.72
2018,6,2,15,0,877.0,100.0,2.7,28.4,772.0,170.3,92.4
2018,6,2,15,15,865.0,98.5,2.7,28.4,731.5,118.69,65.65
2018,6,2,15,30,853.0,97.0,2.7,28.4,691.0,81.14,61.42
2018,6,2,15,45,838.0,94.5,2.8,27.85,646.0,79.97,60.81
2018,6,2,16,0,823.0,92.0,2.9,27.3,601.0,68.93,52.0
2018,6,2,16,15,803.0,89.5,2.9,26.8,553.0,68.21,51.68
2018,6,2,16,30,783.0,87.0,2.9,26.3,505.0,67.43,51.32
2018,6,2,16,45,756.5,83.5,2.9,25.85,455.0,65.78,50.21
2018,6,2,17,0,730.0,80.0,2.9,25.4,405.0,64.08,49.04
2018,6,2,17,15,694.5,75.5,2.8,24.6,354.0,61.43,47.11
2018,6,2,17,30,659.0,71.0,2.7,23.8,303.0,53.84,40.86
2018,6,2,17,45,609.5,66.0,2.6,23.05,254.0,50.79,38.4
2018,6,2,18,0,560.0,61.0,2.5,22.3,205.0,47.72,35.8
2018,6,2,18,15,487.0,54.0,2.4,21.45,159.5,42.88,31.5
2018,6,2,18,30,414.0,47.0,2.3,20.6,114.0,38.02,26.97
2018,6,2,18,45,305.5,37.0,2.2,19.75,77.5,30.37,19.6
2018,6,2,19,0,197.0,27.0,2.1,18.9,41.0,21.02,5.72
2018,6,2,19,15,110.0,16.5,2.1,18.5,23.0,14.08,0.0
2018,6,2,19,30,23.0,6.0,2.1,18.1,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.05,17.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,4,45,47.0,8.0,1.85,14.25,9.0,0.0,0.0
2018,6,3,5,0,94.0,16.0,1.9,14.4,18.0,74.24,0.0
2018,6,3,5,15,207.0,27.0,1.85,14.75,46.5,213.09,111.1
2018,6,3,5,30,320.0,38.0,1.8,15.1,75.0,324.88,257.88
2018,6,3,5,45,408.5,46.0,1.8,15.45,116.5,416.19,339.21
2018,6,3,6,0,497.0,54.0,1.8,15.8,158.0,512.72,418.37
2018,6,3,6,15,557.0,60.0,1.75,16.3,206.0,587.37,476.46
2018,6,3,6,30,617.0,66.0,1.7,16.8,254.0,664.15,533.07
2018,6,3,6,45,659.0,70.0,1.65,17.3,304.0,723.44,574.03
2018,6,3,7,0,701.0,74.0,1.6,17.8,354.0,777.58,609.52
2018,6,3,7,15,731.0,77.5,1.6,18.4,404.0,825.04,639.19
2018,6,3,7,30,761.0,81.0,1.6,19.0,454.0,871.02,666.95
2018,6,3,7,45,783.5,84.0,1.6,19.55,503.5,907.16,687.43
2018,6,3,8,0,806.0,87.0,1.6,20.1,553.0,940.98,706.04
2018,6,3,8,15,823.0,89.5,1.65,20.6,599.0,954.27,711.67
2018,6,3,8,30,840.0,92.0,1.7,21.1,645.0,976.37,723.37
2018,6,3,8,45,853.0,94.0,1.7,21.6,688.0,990.78,729.26
2018,6,3,9,0,866.0,96.0,1.7,22.1,731.0,1002.01,733.25
2018,6,3,9,15,876.0,98.0,1.75,22.5,769.0,1006.87,734.27
2018,6,3,9,30,886.0,100.0,1.8,22.9,807.0,1008.32,733.31
2018,6,3,9,45,893.0,102.0,1.85,23.3,839.5,1003.3,728.4
2018,6,3,10,0,900.0,104.0,1.9,23.7,872.0,994.81,721.47
2018,6,3,10,15,906.0,105.0,2.0,24.0,899.0,980.87,712.09
2018,6,3,10,30,912.0,106.0,2.1,24.3,926.0,963.55,700.6
2018,6,3,10,45,858.0,140.0,2.15,24.6,925.0,919.16,671.01
2018,6,3,11,0,804.0,174.0,2.2,24.9,924.0,885.09,648.29
2018,6,3,11,15,806.5,176.0,2.3,25.1,937.0,857.07,630.03
2018,6,3,11,30,809.0,178.0,2.4,25.3,950.0,826.37,609.79
2018,6,3,11,45,869.5,142.5,2.45,25.45,976.5,798.07,590.81
2018,6,3,12,0,930.0,107.0,2.5,25.6,1003.0,775.29,575.49
2018,6,3,12,15,825.5,179.0,2.6,25.6,973.5,722.46,536.12
2018,6,3,12,30,721.0,251.0,2.7,25.6,944.0,669.84,496.65
2018,6,3,12,45,708.5,253.5,2.8,25.55,929.0,622.27,461.82
2018,6,3,13,0,696.0,256.0,2.9,25.5,914.0,574.93,426.21
2018,6,3,13,15,661.0,273.0,3.0,25.35,889.0,526.94,389.33
2018,6,3,13,30,626.0,290.0,3.1,25.2,864.0,481.51,353.63
2018,6,3,13,45,676.5,254.0,3.15,25.1,860.0,437.24,317.09
2018,6,3,14,0,727.0,218.0,3.2,25.0,856.0,388.15,275.38
2018,6,3,14,15,722.0,210.0,3.3,24.8,825.5,336.6,232.19
2018,6,3,14,30,717.0,202.0,3.4,24.6,795.0,285.74,189.65
2018,6,3,14,45,748.0,174.0,3.45,24.4,769.5,229.64,143.07
2018,6,3,15,0,779.0,146.0,3.5,24.2,744.0,179.0,104.64
2018,6,3,15,15,796.0,129.5,3.5,24.2,712.0,124.02,72.28
2018,6,3,15,30,813.0,113.0,3.5,24.2,680.0,78.86,60.63
2018,6,3,15,45,775.5,116.0,3.55,23.65,628.0,81.94,63.55
2018,6,3,16,0,738.0,119.0,3.6,23.1,576.0,85.33,66.74
2018,6,3,16,15,722.0,111.5,3.6,22.7,529.0,74.59,57.98
2018,6,3,16,30,706.0,104.0,3.6,22.3,482.0,71.38,55.55
2018,6,3,16,45,716.5,91.5,3.65,21.9,443.0,71.04,55.55
2018,6,3,17,0,727.0,79.0,3.7,21.5,404.0,63.24,49.13
2018,6,3,17,15,700.5,74.5,3.65,20.95,356.0,60.68,47.18
2018,6,3,17,30,674.0,70.0,3.6,20.4,308.0,53.22,40.93
2018,6,3,17,45,626.5,64.5,3.6,19.8,258.5,49.76,38.04
2018,6,3,18,0,579.0,59.0,3.6,19.2,209.0,46.24,34.99
2018,6,3,18,15,508.0,52.5,3.55,18.6,163.5,41.73,30.9
2018,6,3,18,30,437.0,46.0,3.5,18.0,118.0,37.22,26.6
2018,6,3,18,45,331.0,37.0,3.4,17.35,81.0,30.39,19.9
2018,6,3,19,0,225.0,28.0,3.3,16.7,44.0,21.84,7.04
2018,6,3,19,15,127.5,17.0,3.3,16.35,24.5,14.51,0.0
2018,6,3,19,30,30.0,6.0,3.3,16.0,5.0,0.0,0.0
2018,6,3,19,45,15.0,3.0,3.3,15.65,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.2,13.45,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,4.3,13.6,19.0,85.18,0.0
2018,6,4,5,15,231.5,26.5,4.4,13.9,48.5,227.42,123.22
2018,6,4,5,30,352.0,37.0,4.5,14.2,78.0,347.41,279.61
2018,6,4,5,45,441.0,44.0,4.6,14.55,120.5,438.76,363.12
2018,6,4,6,0,530.0,51.0,4.7,14.9,163.0,535.31,445.11
2018,6,4,6,15,587.5,56.5,4.75,15.4,211.0,608.05,504.48
2018,6,4,6,30,645.0,62.0,4.8,15.9,259.0,682.8,562.71
2018,6,4,6,45,684.5,66.0,4.9,16.4,309.5,735.4,601.75
2018,6,4,7,0,724.0,70.0,5.0,16.9,360.0,793.73,643.77
2018,6,4,7,15,753.0,73.5,5.0,17.25,410.5,840.69,675.85
2018,6,4,7,30,782.0,77.0,5.0,17.6,461.0,886.14,706.03
2018,6,4,7,45,804.0,79.5,4.95,18.0,510.5,921.49,727.75
2018,6,4,8,0,826.0,82.0,4.9,18.4,560.0,943.07,739.27
2018,6,4,8,15,843.0,85.0,4.9,18.7,607.5,968.93,754.48
2018,6,4,8,30,860.0,88.0,4.9,19.0,655.0,991.91,767.53
2018,6,4,8,45,873.0,90.0,4.9,19.3,698.0,1006.51,774.73
2018,6,4,9,0,886.0,92.0,4.9,19.6,741.0,1017.85,779.81
2018,6,4,9,15,892.5,95.0,4.9,19.75,778.5,1020.36,779.38
2018,6,4,9,30,899.0,98.0,4.9,19.9,816.0,1019.38,776.77
2018,6,4,9,45,901.0,103.5,4.9,20.05,848.0,1013.1,770.7
2018,6,4,10,0,903.0,109.0,4.9,20.2,880.0,1003.25,762.38
2018,6,4,10,15,909.5,109.5,4.9,20.25,907.0,989.14,751.6
2018,6,4,10,30,916.0,110.0,4.9,20.3,934.0,971.64,738.64
2018,6,4,10,45,921.0,110.0,4.95,20.35,954.0,948.97,722.59
2018,6,4,11,0,926.0,110.0,5.0,20.4,974.0,923.11,704.38
2018,6,4,11,15,928.5,111.0,5.05,20.35,987.5,892.95,683.43
2018,6,4,11,30,931.0,112.0,5.1,20.3,1001.0,859.94,660.41
2018,6,4,11,45,932.5,112.0,5.15,20.3,1007.0,822.66,634.13
2018,6,4,12,0,934.0,112.0,5.2,20.3,1013.0,783.05,606.02
2018,6,4,12,15,934.0,112.5,5.25,20.25,1012.0,740.66,573.76
2018,6,4,12,30,934.0,113.0,5.3,20.2,1011.0,696.45,539.34
2018,6,4,12,45,892.0,139.0,5.3,20.15,990.0,643.85,497.27
2018,6,4,13,0,850.0,165.0,5.3,20.1,969.0,594.5,456.94
2018,6,4,13,15,826.0,176.0,5.35,20.05,946.0,543.21,414.79
2018,6,4,13,30,802.0,187.0,5.4,20.0,923.0,493.12,372.69
2018,6,4,13,45,808.0,177.0,5.4,19.95,902.5,442.01,328.67
2018,6,4,14,0,814.0,167.0,5.4,19.9,882.0,389.96,282.91
2018,6,4,14,15,817.0,158.0,5.4,19.8,855.0,336.91,235.9
2018,6,4,14,30,820.0,149.0,5.4,19.7,828.0,283.5,188.84
2018,6,4,14,45,819.0,141.0,5.4,19.6,794.5,229.83,143.57
2018,6,4,15,0,818.0,133.0,5.4,19.5,761.0,176.56,103.22
2018,6,4,15,15,821.0,122.5,5.4,19.5,724.5,122.54,71.39
2018,6,4,15,30,824.0,112.0,5.4,19.5,688.0,78.41,61.46
2018,6,4,15,45,828.5,103.5,5.45,19.05,650.0,74.88,58.76
2018,6,4,16,0,833.0,95.0,5.5,18.6,612.0,70.98,55.69
2018,6,4,16,15,814.0,91.5,5.45,18.25,563.5,69.66,54.82
2018,6,4,16,30,795.0,88.0,5.4,17.9,515.0,68.24,53.85
2018,6,4,16,45,768.5,85.0,5.4,17.6,464.5,66.97,53.0
2018,6,4,17,0,742.0,82.0,5.4,17.3,414.0,65.66,52.11
2018,6,4,17,15,705.0,77.5,5.4,16.9,362.0,57.79,45.44
2018,6,4,17,30,668.0,73.0,5.4,16.5,310.0,55.32,43.44
2018,6,4,17,45,621.0,68.0,5.35,16.1,261.5,52.33,40.91
2018,6,4,18,0,574.0,63.0,5.3,15.7,213.0,49.33,38.24
2018,6,4,18,15,500.0,56.0,5.2,15.25,166.5,44.51,33.8
2018,6,4,18,30,426.0,49.0,5.1,14.8,120.0,39.69,29.15
2018,6,4,18,45,315.0,39.5,4.95,14.4,82.5,32.52,22.03
2018,6,4,19,0,204.0,30.0,4.8,14.0,45.0,23.32,8.75
2018,6,4,19,15,114.5,18.0,4.75,13.75,25.0,15.36,0.0
2018,6,4,19,30,25.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.65,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,5,4,45,31.5,8.0,4.4,11.8,9.0,0.0,0.0
2018,6,5,5,0,63.0,16.0,4.5,11.9,18.0,54.24,0.0
2018,6,5,5,15,160.5,30.5,4.55,12.2,46.5,187.74,103.62
2018,6,5,5,30,258.0,45.0,4.6,12.5,75.0,290.24,234.76
2018,6,5,5,45,348.5,55.0,4.65,12.75,116.5,378.58,316.56
2018,6,5,6,0,439.0,65.0,4.7,13.0,158.0,478.01,402.3
2018,6,5,6,15,502.0,73.0,4.65,13.35,206.0,556.91,467.58
2018,6,5,6,30,565.0,81.0,4.6,13.7,254.0,637.84,531.61
2018,6,5,6,45,608.5,87.0,4.55,14.05,304.0,700.33,578.65
2018,6,5,7,0,652.0,93.0,4.5,14.4,354.0,762.83,623.94
2018,6,5,7,15,685.5,97.5,4.45,14.75,404.5,813.5,658.81
2018,6,5,7,30,719.0,102.0,4.4,15.1,455.0,862.96,691.82
2018,6,5,7,45,745.5,105.0,4.3,15.45,505.0,901.99,716.01
2018,6,5,8,0,772.0,108.0,4.2,15.8,555.0,932.87,734.19
2018,6,5,8,15,792.0,111.5,4.1,16.1,602.5,961.82,750.97
2018,6,5,8,30,812.0,115.0,4.0,16.4,650.0,987.9,765.53
2018,6,5,8,45,829.0,116.0,3.9,16.75,693.5,1004.91,773.54
2018,6,5,9,0,846.0,117.0,3.8,17.1,737.0,1018.68,779.39
2018,6,5,9,15,861.0,116.0,3.75,17.35,776.0,1012.01,772.0
2018,6,5,9,30,876.0,115.0,3.7,17.6,815.0,1015.02,771.58
2018,6,5,9,45,894.5,110.5,3.6,17.9,850.5,1014.37,768.23
2018,6,5,10,0,913.0,106.0,3.5,18.2,886.0,1010.22,762.67
2018,6,5,10,15,919.5,106.5,3.5,18.35,913.0,996.05,751.71
2018,6,5,10,30,926.0,107.0,3.5,18.5,940.0,978.47,738.66
2018,6,5,10,45,855.5,151.5,3.5,18.7,934.5,928.08,703.18
2018,6,5,11,0,785.0,196.0,3.5,18.9,929.0,889.22,675.76
2018,6,5,11,15,718.5,242.0,3.55,18.95,920.0,849.56,646.68
2018,6,5,11,30,652.0,288.0,3.6,19.0,911.0,800.84,610.16
2018,6,5,11,45,798.0,198.0,3.65,19.1,965.0,798.95,611.57
2018,6,5,12,0,944.0,108.0,3.7,19.2,1019.0,787.92,605.08
2018,6,5,12,15,940.5,110.5,3.8,19.15,1016.5,744.42,572.74
2018,6,5,12,30,937.0,113.0,3.9,19.1,1014.0,699.28,538.34
2018,6,5,12,45,929.5,116.0,3.95,19.05,1003.0,650.69,500.34
2018,6,5,13,0,922.0,119.0,4.0,19.0,992.0,601.22,460.72
2018,6,5,13,15,919.5,118.0,4.05,18.9,976.0,550.81,419.4
2018,6,5,13,30,917.0,117.0,4.1,18.8,960.0,499.54,376.2
2018,6,5,13,45,913.5,115.0,4.15,18.75,937.0,446.53,330.44
2018,6,5,14,0,910.0,113.0,4.2,18.7,914.0,393.16,283.35
2018,6,5,14,15,881.0,123.0,4.2,18.55,877.0,339.89,236.58
2018,6,5,14,30,852.0,133.0,4.2,18.4,840.0,288.94,192.3
2018,6,5,14,45,867.5,118.5,4.25,18.25,811.5,234.04,145.26
2018,6,5,15,0,883.0,104.0,4.3,18.1,783.0,177.54,101.57
2018,6,5,15,15,871.0,102.5,4.3,18.1,742.5,125.61,72.31
2018,6,5,15,30,859.0,101.0,4.3,18.1,702.0,83.53,66.15
2018,6,5,15,45,844.5,98.0,4.3,17.75,657.0,82.13,65.26
2018,6,5,16,0,830.0,95.0,4.3,17.4,612.0,70.88,55.86
2018,6,5,16,15,810.5,92.0,4.3,17.2,563.5,69.9,55.24
2018,6,5,16,30,791.0,89.0,4.3,17.0,515.0,68.83,54.55
2018,6,5,16,45,765.0,85.5,4.3,16.75,464.5,67.24,53.41
2018,6,5,17,0,739.0,82.0,4.3,16.5,414.0,65.58,52.2
2018,6,5,17,15,702.5,78.0,4.3,16.15,363.0,58.07,45.83
2018,6,5,17,30,666.0,74.0,4.3,15.8,312.0,55.99,44.16
2018,6,5,17,45,614.5,69.0,4.3,15.45,262.0,52.99,41.61
2018,6,5,18,0,563.0,64.0,4.3,15.1,212.0,49.99,38.94
2018,6,5,18,15,489.5,57.0,4.2,14.7,166.0,45.23,34.53
2018,6,5,18,30,416.0,50.0,4.1,14.3,120.0,40.45,29.91
2018,6,5,18,45,308.5,40.0,4.0,13.9,82.5,32.89,22.46
2018,6,5,19,0,201.0,30.0,3.9,13.5,45.0,23.31,9.38
2018,6,5,19,15,113.0,17.5,3.85,13.25,25.0,14.94,0.0
2018,6,5,19,30,25.0,5.0,3.8,13.0,5.0,0.0,0.0
2018,6,5,19,45,12.5,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,4,45,23.0,7.0,3.6,12.3,7.5,0.0,0.0
2018,6,6,5,0,46.0,14.0,3.6,12.4,15.0,41.57,0.0
2018,6,6,5,15,135.5,29.0,3.7,12.6,42.5,168.07,93.65
2018,6,6,5,30,225.0,44.0,3.8,12.8,70.0,264.3,213.08
2018,6,6,5,45,301.5,55.0,3.85,13.0,108.0,342.2,285.25
2018,6,6,6,0,378.0,66.0,3.9,13.2,146.0,426.43,358.78
2018,6,6,6,15,408.5,79.0,3.9,13.45,186.5,479.77,403.71
2018,6,6,6,30,439.0,92.0,3.9,13.7,227.0,533.94,447.41
2018,6,6,6,45,430.0,109.5,3.95,13.9,261.5,558.8,466.39
2018,6,6,7,0,421.0,127.0,4.0,14.1,296.0,581.23,482.38
2018,6,6,7,15,468.0,137.0,4.0,14.4,348.0,645.21,530.62
2018,6,6,7,30,515.0,147.0,4.0,14.7,400.0,709.42,577.13
2018,6,6,7,45,620.5,133.5,4.05,14.95,470.0,813.67,652.49
2018,6,6,8,0,726.0,120.0,4.1,15.2,540.0,908.18,718.21
2018,6,6,8,15,715.5,133.5,4.1,15.5,576.0,917.81,721.49
2018,6,6,8,30,705.0,147.0,4.1,15.8,612.0,923.94,723.02
2018,6,6,8,45,721.0,151.5,4.1,16.1,654.5,943.24,734.0
2018,6,6,9,0,737.0,156.0,4.1,16.4,697.0,959.53,742.78
2018,6,6,9,15,780.5,146.5,4.15,16.65,746.0,977.4,753.17
2018,6,6,9,30,824.0,137.0,4.2,16.9,795.0,999.95,766.85
2018,6,6,9,45,834.5,137.5,4.2,17.15,827.5,996.56,762.33
2018,6,6,10,0,845.0,138.0,4.2,17.4,860.0,976.52,746.69
2018,6,6,10,15,851.5,139.0,4.3,17.6,886.0,963.36,736.77
2018,6,6,10,30,858.0,140.0,4.4,17.8,912.0,946.96,724.82
2018,6,6,10,45,863.0,141.0,4.45,18.0,932.0,925.99,709.51
2018,6,6,11,0,868.0,142.0,4.5,18.2,952.0,901.95,692.13
2018,6,6,11,15,871.5,142.0,4.55,18.25,965.0,872.81,671.59
2018,6,6,11,30,875.0,142.0,4.6,18.3,978.0,840.99,649.12
2018,6,6,11,45,876.5,142.5,4.7,18.4,984.0,805.51,624.11
2018,6,6,12,0,878.0,143.0,4.8,18.5,990.0,767.84,596.52
2018,6,6,12,15,874.0,145.5,4.8,18.55,987.5,725.88,564.03
2018,6,6,12,30,870.0,148.0,4.8,18.6,985.0,682.55,529.92
2018,6,6,12,45,858.0,154.0,4.85,18.6,973.0,635.65,492.65
2018,6,6,13,0,846.0,160.0,4.9,18.6,961.0,590.49,455.8
2018,6,6,13,15,842.0,159.0,4.9,18.6,945.0,540.96,414.74
2018,6,6,13,30,838.0,158.0,4.9,18.6,929.0,490.95,372.3
2018,6,6,13,45,831.5,157.0,4.9,18.55,905.5,439.63,327.95
2018,6,6,14,0,825.0,156.0,4.9,18.5,882.0,388.46,282.86
2018,6,6,14,15,816.0,154.5,4.9,18.35,852.5,336.56,236.92
2018,6,6,14,30,807.0,153.0,4.9,18.2,823.0,285.46,191.96
2018,6,6,14,45,795.0,151.0,4.95,18.1,787.5,234.5,149.07
2018,6,6,15,0,783.0,149.0,5.0,18.0,752.0,185.06,111.74
2018,6,6,15,15,769.0,146.0,5.0,18.0,712.0,136.54,83.62
2018,6,6,15,30,755.0,143.0,5.0,18.0,672.0,87.11,69.23
2018,6,6,15,45,735.5,140.0,5.05,17.55,628.0,87.56,69.97
2018,6,6,16,0,716.0,137.0,5.1,17.1,584.0,87.95,70.64
2018,6,6,16,15,690.0,133.5,5.1,16.75,536.0,87.86,70.88
2018,6,6,16,30,664.0,130.0,5.1,16.4,488.0,87.73,71.1
2018,6,6,16,45,629.5,125.5,5.15,16.1,438.5,86.75,70.58
2018,6,6,17,0,595.0,121.0,5.2,15.8,389.0,85.73,70.01
2018,6,6,17,15,552.5,114.0,5.1,15.4,339.5,82.7,67.66
2018,6,6,17,30,510.0,107.0,5.0,15.0,290.0,77.23,63.1
2018,6,6,17,45,452.5,99.0,4.95,14.65,242.5,72.17,58.77
2018,6,6,18,0,395.0,91.0,4.9,14.3,195.0,67.01,54.18
2018,6,6,18,15,318.5,77.0,4.8,14.0,149.5,57.3,45.33
2018,6,6,18,30,242.0,63.0,4.7,13.7,104.0,47.37,36.07
2018,6,6,18,45,160.0,46.0,4.6,13.45,69.5,35.34,24.65
2018,6,6,19,0,78.0,29.0,4.5,13.2,35.0,22.54,9.4
2018,6,6,19,15,41.5,16.5,4.45,13.1,19.5,14.08,0.0
2018,6,6,19,30,5.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.35,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.85,12.0,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.9,12.1,14.0,28.48,0.0
2018,6,7,5,15,91.5,30.5,3.95,12.35,40.0,128.55,71.52
2018,6,7,5,30,156.0,48.0,4.0,12.6,66.0,206.51,166.01
2018,6,7,5,45,218.5,62.0,4.1,12.9,101.0,272.81,227.6
2018,6,7,6,0,281.0,76.0,4.2,13.2,136.0,362.48,305.35
2018,6,7,6,15,260.0,93.0,4.25,13.5,159.5,355.24,300.6
2018,6,7,6,30,239.0,110.0,4.3,13.8,183.0,363.34,306.96
2018,6,7,6,45,300.5,124.5,4.3,14.15,233.5,440.24,370.3
2018,6,7,7,0,362.0,139.0,4.3,14.5,284.0,541.42,450.15
2018,6,7,7,15,463.0,140.0,4.3,14.8,351.0,644.15,530.18
2018,6,7,7,30,564.0,141.0,4.3,15.1,418.0,749.47,607.76
2018,6,7,7,45,628.0,138.0,4.25,15.45,477.0,826.26,661.13
2018,6,7,8,0,692.0,135.0,4.2,15.8,536.0,892.48,705.69
2018,6,7,8,15,714.5,139.0,4.15,16.1,582.5,923.44,724.27
2018,6,7,8,30,737.0,143.0,4.1,16.4,629.0,951.77,741.04
2018,6,7,8,45,755.5,145.5,4.05,16.75,672.5,971.39,751.45
2018,6,7,9,0,774.0,148.0,4.0,17.1,716.0,980.24,754.42
2018,6,7,9,15,793.5,147.5,4.1,17.35,756.5,991.78,760.69
2018,6,7,9,30,813.0,147.0,4.2,17.6,797.0,999.89,764.66
2018,6,7,9,45,834.5,142.5,4.25,17.85,833.5,1002.17,764.47
2018,6,7,10,0,856.0,138.0,4.3,18.1,870.0,987.56,752.85
2018,6,7,10,15,863.5,139.0,4.4,18.2,897.0,975.2,743.86
2018,6,7,10,30,871.0,140.0,4.5,18.3,924.0,959.51,732.86
2018,6,7,10,45,877.5,140.0,4.6,18.45,945.0,938.72,718.23
2018,6,7,11,0,884.0,140.0,4.7,18.6,966.0,914.79,701.43
2018,6,7,11,15,889.0,139.5,4.7,18.7,980.0,886.09,680.72
2018,6,7,11,30,894.0,139.0,4.7,18.8,994.0,854.59,658.06
2018,6,7,11,45,899.5,136.5,4.7,18.85,1001.0,819.24,632.75
2018,6,7,12,0,905.0,134.0,4.7,18.9,1008.0,781.47,605.19
2018,6,7,12,15,905.0,135.0,4.7,19.0,1007.5,740.3,573.34
2018,6,7,12,30,905.0,136.0,4.7,19.1,1007.0,697.4,539.61
2018,6,7,12,45,902.0,136.0,4.7,19.15,997.5,650.43,502.26
2018,6,7,13,0,899.0,136.0,4.7,19.2,988.0,602.37,463.21
2018,6,7,13,15,896.5,134.5,4.7,19.2,972.0,552.61,422.0
2018,6,7,13,30,894.0,133.0,4.7,19.2,956.0,502.05,379.09
2018,6,7,13,45,891.5,130.5,4.7,19.2,933.5,450.22,334.11
2018,6,7,14,0,889.0,128.0,4.7,19.2,911.0,397.94,287.84
2018,6,7,14,15,882.5,126.0,4.75,19.15,881.5,344.55,240.38
2018,6,7,14,30,876.0,124.0,4.8,19.1,852.0,291.51,193.49
2018,6,7,14,45,869.0,120.5,4.8,19.05,817.0,238.0,148.13
2018,6,7,15,0,862.0,117.0,4.8,19.0,782.0,185.29,108.06
2018,6,7,15,15,849.5,114.5,4.8,19.0,741.0,133.75,78.27
2018,6,7,15,30,837.0,112.0,4.8,19.0,700.0,78.51,61.64
2018,6,7,15,45,823.5,108.5,4.75,18.65,655.5,77.81,61.34
2018,6,7,16,0,810.0,105.0,4.7,18.3,611.0,76.99,60.9
2018,6,7,16,15,791.0,101.0,4.65,18.05,563.0,75.61,59.96
2018,6,7,16,30,772.0,97.0,4.6,17.8,515.0,74.1,58.93
2018,6,7,16,45,746.0,93.0,4.6,17.5,465.0,72.38,57.71
2018,6,7,17,0,720.0,89.0,4.6,17.2,415.0,64.57,51.15
2018,6,7,17,15,683.5,84.5,4.55,16.8,364.0,62.38,49.48
2018,6,7,17,30,647.0,80.0,4.5,16.4,313.0,60.14,47.71
2018,6,7,17,45,596.0,74.0,4.45,16.0,263.0,56.58,44.69
2018,6,7,18,0,545.0,68.0,4.4,15.6,213.0,52.96,41.49
2018,6,7,18,15,472.0,60.5,4.25,15.2,167.0,47.93,36.87
2018,6,7,18,30,399.0,53.0,4.1,14.8,121.0,42.87,32.0
2018,6,7,18,45,294.0,42.0,3.95,14.35,83.5,32.43,22.13
2018,6,7,19,0,189.0,31.0,3.8,13.9,46.0,24.03,10.83
2018,6,7,19,15,105.5,18.5,3.7,13.65,26.0,15.79,0.0
2018,6,7,19,30,22.0,6.0,3.6,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.0,12.15,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.1,12.4,18.0,65.13,0.0
2018,6,8,5,15,178.0,28.5,3.15,12.8,46.0,196.56,113.26
2018,6,8,5,30,276.0,41.0,3.2,13.2,74.0,296.03,238.74
2018,6,8,5,45,359.0,51.5,3.25,13.6,115.0,380.52,315.98
2018,6,8,6,0,442.0,62.0,3.3,14.0,156.0,477.04,397.52
2018,6,8,6,15,502.0,69.5,3.3,14.45,203.0,552.48,458.76
2018,6,8,6,30,562.0,77.0,3.3,14.9,250.0,629.91,518.83
2018,6,8,6,45,605.5,83.0,3.25,15.35,299.5,692.11,564.51
2018,6,8,7,0,649.0,89.0,3.2,15.8,349.0,754.47,608.52
2018,6,8,7,15,680.5,93.5,3.2,16.3,398.5,803.14,641.06
2018,6,8,7,30,712.0,98.0,3.2,16.8,448.0,850.6,671.87
2018,6,8,7,45,737.5,101.0,3.2,17.3,497.0,882.6,690.94
2018,6,8,8,0,763.0,104.0,3.2,17.8,546.0,918.99,712.88
2018,6,8,8,15,781.5,107.0,3.25,18.25,592.0,945.85,728.32
2018,6,8,8,30,800.0,110.0,3.3,18.7,638.0,969.89,741.79
2018,6,8,8,45,815.5,111.5,3.3,19.15,680.5,986.08,749.51
2018,6,8,9,0,831.0,113.0,3.3,19.6,723.0,999.1,755.19
2018,6,8,9,15,842.0,114.5,3.3,20.0,760.5,991.64,747.31
2018,6,8,9,30,853.0,116.0,3.3,20.4,798.0,993.65,746.19
2018,6,8,9,45,862.5,117.5,3.3,20.75,831.5,990.79,742.01
2018,6,8,10,0,872.0,119.0,3.3,21.1,865.0,984.54,735.75
2018,6,8,10,15,879.0,119.0,3.35,21.4,891.0,970.95,725.28
2018,6,8,10,30,886.0,119.0,3.4,21.7,917.0,954.1,712.77
2018,6,8,10,45,892.5,118.5,3.45,22.0,937.5,933.06,697.57
2018,6,8,11,0,899.0,118.0,3.5,22.3,958.0,908.88,680.33
2018,6,8,11,15,902.5,118.0,3.55,22.5,971.0,879.53,659.88
2018,6,8,11,30,906.0,118.0,3.6,22.7,984.0,847.4,637.52
2018,6,8,11,45,908.5,117.0,3.7,22.9,990.0,811.06,612.42
2018,6,8,12,0,911.0,116.0,3.8,23.1,996.0,772.43,585.56
2018,6,8,12,15,909.0,116.5,3.9,23.15,993.5,729.75,554.01
2018,6,8,12,30,907.0,117.0,4.0,23.2,991.0,685.48,520.53
2018,6,8,12,45,901.5,119.0,4.1,23.2,981.0,638.8,484.53
2018,6,8,13,0,896.0,121.0,4.2,23.2,971.0,591.16,446.86
2018,6,8,13,15,893.5,120.0,4.25,23.15,955.5,542.17,407.16
2018,6,8,13,30,891.0,119.0,4.3,23.1,940.0,492.36,365.72
2018,6,8,13,45,887.5,117.0,4.4,23.05,917.5,440.84,322.0
2018,6,8,14,0,884.0,115.0,4.5,23.0,895.0,388.96,276.98
2018,6,8,14,15,878.0,113.0,4.5,22.85,866.0,336.18,230.72
2018,6,8,14,30,872.0,111.0,4.5,22.7,837.0,283.69,184.93
2018,6,8,14,45,865.0,107.5,4.55,22.55,802.0,230.57,140.49
2018,6,8,15,0,858.0,104.0,4.6,22.4,767.0,178.25,101.09
2018,6,8,15,15,846.0,102.5,4.6,22.4,727.0,127.75,72.07
2018,6,8,15,30,834.0,101.0,4.6,22.4,687.0,82.95,64.52
2018,6,8,15,45,822.5,97.0,4.65,21.85,644.0,81.06,63.27
2018,6,8,16,0,811.0,93.0,4.7,21.3,601.0,69.12,53.48
2018,6,8,16,15,795.5,89.0,4.6,20.9,554.5,67.51,52.37
2018,6,8,16,30,780.0,85.0,4.5,20.5,508.0,65.76,51.13
2018,6,8,16,45,760.5,80.0,4.45,20.1,459.5,63.1,49.1
2018,6,8,17,0,741.0,75.0,4.4,19.7,411.0,60.26,46.9
2018,6,8,17,15,711.0,71.0,4.3,19.25,362.0,57.91,45.09
2018,6,8,17,30,681.0,67.0,4.2,18.8,313.0,55.5,43.18
2018,6,8,17,45,640.5,61.5,4.1,18.3,264.5,47.48,36.28
2018,6,8,18,0,600.0,56.0,4.0,17.8,216.0,43.89,33.15
2018,6,8,18,15,534.5,50.0,3.85,17.3,170.5,39.68,29.32
2018,6,8,18,30,469.0,44.0,3.7,16.8,125.0,35.46,25.31
2018,6,8,18,45,369.5,36.5,3.55,16.3,87.5,29.83,19.77
2018,6,8,19,0,270.0,29.0,3.4,15.8,50.0,24.26,11.27
2018,6,8,19,15,158.5,18.0,3.35,15.5,28.0,15.36,0.0
2018,6,8,19,30,47.0,7.0,3.3,15.2,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.25,14.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,4,45,9.0,4.5,3.2,13.6,5.0,0.0,0.0
2018,6,9,5,0,18.0,9.0,3.4,13.7,10.0,19.26,0.0
2018,6,9,5,15,11.5,23.0,3.55,13.85,24.0,33.81,14.83
2018,6,9,5,30,5.0,37.0,3.7,14.0,38.0,39.62,26.9
2018,6,9,5,45,14.5,55.5,3.85,14.1,58.5,74.96,57.9
2018,6,9,6,0,24.0,74.0,4.0,14.2,79.0,102.92,82.63
2018,6,9,6,15,121.5,92.5,4.1,14.35,128.5,220.36,185.16
2018,6,9,6,30,219.0,111.0,4.2,14.5,178.0,347.09,292.61
2018,6,9,6,45,305.0,121.0,4.3,14.6,233.0,439.17,369.09
2018,6,9,7,0,391.0,131.0,4.4,14.7,288.0,558.11,464.14
2018,6,9,7,15,408.5,147.5,4.4,14.8,331.0,601.38,496.0
2018,6,9,7,30,426.0,164.0,4.4,14.9,374.0,643.53,526.63
2018,6,9,7,45,449.5,176.5,4.4,15.0,418.5,685.47,556.76
2018,6,9,8,0,473.0,189.0,4.4,15.1,463.0,726.1,585.4
2018,6,9,8,15,482.0,203.5,4.45,15.35,502.5,752.75,602.84
2018,6,9,8,30,491.0,218.0,4.5,15.6,542.0,777.2,618.6
2018,6,9,8,45,476.0,241.5,4.55,15.8,572.5,784.8,621.33
2018,6,9,9,0,461.0,265.0,4.6,16.0,603.0,789.48,622.14
2018,6,9,9,15,450.0,285.5,4.65,16.35,630.0,792.3,621.53
2018,6,9,9,30,439.0,306.0,4.7,16.7,657.0,792.54,619.18
2018,6,9,9,45,497.5,300.0,4.75,17.05,713.0,832.69,647.78
2018,6,9,10,0,556.0,294.0,4.8,17.4,769.0,869.18,673.18
2018,6,9,10,15,628.0,266.5,4.9,17.75,819.0,897.35,693.43
2018,6,9,10,30,700.0,239.0,5.0,18.1,869.0,917.44,707.89
2018,6,9,10,45,625.0,288.0,5.05,18.45,860.0,868.14,668.93
2018,6,9,11,0,550.0,337.0,5.1,18.8,851.0,819.18,630.52
2018,6,9,11,15,563.5,339.0,5.25,18.9,872.0,805.41,620.69
2018,6,9,11,30,577.0,341.0,5.4,19.0,893.0,788.69,608.38
2018,6,9,11,45,479.5,378.5,5.5,19.15,839.0,712.06,549.92
2018,6,9,12,0,382.0,416.0,5.6,19.3,785.0,637.69,492.82
2018,6,9,12,15,393.0,415.0,5.65,19.3,794.0,618.23,478.02
2018,6,9,12,30,404.0,414.0,5.7,19.3,803.0,594.94,459.89
2018,6,9,12,45,523.5,355.5,5.75,19.3,855.0,594.94,460.03
2018,6,9,13,0,643.0,297.0,5.8,19.3,907.0,579.5,447.27
2018,6,9,13,15,644.0,287.0,5.85,19.25,889.0,532.94,409.45
2018,6,9,13,30,645.0,277.0,5.9,19.2,871.0,486.13,370.65
2018,6,9,13,45,593.0,293.0,6.0,19.15,829.0,435.34,328.62
2018,6,9,14,0,541.0,309.0,6.1,19.1,787.0,393.37,293.38
2018,6,9,14,15,479.0,321.5,6.1,19.0,734.0,346.55,255.15
2018,6,9,14,30,417.0,334.0,6.1,18.9,681.0,306.07,222.91
2018,6,9,14,45,478.5,294.5,6.15,18.8,676.5,264.43,186.15
2018,6,9,15,0,540.0,255.0,6.2,18.7,672.0,217.22,147.08
2018,6,9,15,15,509.0,248.5,6.2,18.7,625.5,176.35,122.12
2018,6,9,15,30,478.0,242.0,6.2,18.7,579.0,141.42,115.04
2018,6,9,15,45,500.5,216.5,6.25,18.35,549.0,130.9,106.62
2018,6,9,16,0,523.0,191.0,6.3,18.0,519.0,119.5,97.37
2018,6,9,16,15,520.0,175.5,6.25,17.75,480.0,112.71,91.94
2018,6,9,16,30,517.0,160.0,6.2,17.5,441.0,105.39,86.03
2018,6,9,16,45,484.5,150.5,6.15,17.25,394.0,100.88,82.5
2018,6,9,17,0,452.0,141.0,6.1,17.0,347.0,96.13,78.73
2018,6,9,17,15,400.5,131.0,6.05,16.65,297.0,90.59,74.23
2018,6,9,17,30,349.0,121.0,6.0,16.3,247.0,84.84,69.47
2018,6,9,17,45,337.0,103.5,5.9,15.95,210.0,74.11,60.19
2018,6,9,18,0,325.0,86.0,5.8,15.6,173.0,62.86,50.25
2018,6,9,18,15,285.0,71.0,5.65,15.25,136.0,52.71,41.09
2018,6,9,18,30,245.0,56.0,5.5,14.9,99.0,42.2,31.42
2018,6,9,18,45,189.0,43.0,5.35,14.55,70.0,32.78,22.47
2018,6,9,19,0,133.0,30.0,5.2,14.2,41.0,23.12,10.9
2018,6,9,19,15,77.5,18.0,5.1,14.05,23.5,15.36,0.0
2018,6,9,19,30,22.0,6.0,5.0,13.9,6.0,5.12,0.0
2018,6,9,19,45,11.0,3.0,4.9,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,3.05,10.95,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,3.1,11.2,16.0,46.02,0.0
2018,6,10,5,15,139.5,27.0,3.1,11.65,41.5,167.31,97.58
2018,6,10,5,30,226.0,40.0,3.1,12.1,67.0,257.46,208.4
2018,6,10,5,45,314.0,49.5,3.1,12.55,106.0,342.28,285.73
2018,6,10,6,0,402.0,59.0,3.1,13.0,145.0,441.14,369.92
2018,6,10,6,15,427.0,71.5,3.1,13.6,184.0,483.75,405.18
2018,6,10,6,30,452.0,84.0,3.1,14.2,223.0,533.45,444.37
2018,6,10,6,45,472.0,98.0,3.05,14.75,266.0,580.68,479.77
2018,6,10,7,0,492.0,112.0,3.0,15.3,309.0,627.15,513.21
2018,6,10,7,15,532.5,118.5,2.95,15.8,358.0,692.85,560.07
2018,6,10,7,30,573.0,125.0,2.9,16.3,407.0,748.98,598.21
2018,6,10,7,45,582.0,137.5,2.85,16.8,449.5,779.97,617.1
2018,6,10,8,0,591.0,150.0,2.8,17.3,492.0,808.63,634.11
2018,6,10,8,15,670.5,139.0,2.75,17.75,557.5,878.9,680.29
2018,6,10,8,30,750.0,128.0,2.7,18.2,623.0,939.93,718.44
2018,6,10,8,45,795.5,120.0,2.6,18.6,676.0,975.8,738.42
2018,6,10,9,0,841.0,112.0,2.5,19.0,729.0,995.63,747.54
2018,6,10,9,15,853.5,112.5,2.5,19.4,767.0,1001.41,748.49
2018,6,10,9,30,866.0,113.0,2.5,19.8,805.0,1003.9,747.53
2018,6,10,9,45,877.0,113.0,2.5,20.15,838.5,1000.99,743.34
2018,6,10,10,0,888.0,113.0,2.5,20.5,872.0,994.66,737.11
2018,6,10,10,15,894.5,113.0,2.55,20.75,898.0,980.55,726.72
2018,6,10,10,30,901.0,113.0,2.6,21.0,924.0,963.15,714.31
2018,6,10,10,45,907.0,112.0,2.65,21.25,944.0,941.07,698.91
2018,6,10,11,0,913.0,111.0,2.7,21.5,964.0,915.86,681.48
2018,6,10,11,15,916.0,111.0,2.85,21.65,977.0,885.95,661.9
2018,6,10,11,30,919.0,111.0,3.0,21.8,990.0,853.25,640.25
2018,6,10,11,45,922.5,109.0,3.15,21.9,996.0,816.65,615.81
2018,6,10,12,0,926.0,107.0,3.3,22.0,1002.0,777.68,589.45
2018,6,10,12,15,925.0,107.0,3.45,22.0,1000.0,734.98,558.76
2018,6,10,12,30,924.0,107.0,3.6,22.0,998.0,690.58,525.59
2018,6,10,12,45,922.0,106.5,3.75,22.0,988.5,643.68,489.66
2018,6,10,13,0,920.0,106.0,3.9,22.0,979.0,595.52,451.74
2018,6,10,13,15,916.5,105.0,4.05,21.95,962.5,545.15,411.11
2018,6,10,13,30,913.0,104.0,4.2,21.9,946.0,494.01,368.64
2018,6,10,13,45,909.0,102.0,4.3,21.8,923.0,441.39,323.85
2018,6,10,14,0,905.0,100.0,4.4,21.7,900.0,388.45,277.78
2018,6,10,14,15,898.5,98.5,4.5,21.5,870.5,334.96,230.73
2018,6,10,14,30,892.0,97.0,4.6,21.3,841.0,281.78,184.05
2018,6,10,14,45,885.0,94.5,4.7,21.1,806.5,228.39,138.9
2018,6,10,15,0,878.0,92.0,4.8,20.9,772.0,175.78,98.71
2018,6,10,15,15,866.5,91.0,4.8,20.9,732.5,124.72,68.63
2018,6,10,15,30,855.0,90.0,4.8,20.9,693.0,76.9,59.8
2018,6,10,15,45,842.5,87.0,4.9,20.35,649.0,75.38,58.84
2018,6,10,16,0,830.0,84.0,5.0,19.8,605.0,73.7,57.72
2018,6,10,16,15,814.0,80.5,5.0,19.45,558.5,71.49,56.08
2018,6,10,16,30,798.0,77.0,5.0,19.1,512.0,60.5,46.88
2018,6,10,16,45,776.5,74.0,5.0,18.75,463.5,59.01,45.83
2018,6,10,17,0,755.0,71.0,5.0,18.4,415.0,57.45,44.7
2018,6,10,17,15,724.0,67.5,4.95,18.0,365.5,55.34,43.07
2018,6,10,17,30,693.0,64.0,4.9,17.6,316.0,53.19,41.36
2018,6,10,17,45,650.0,59.0,4.8,17.2,267.0,49.68,38.38
2018,6,10,18,0,607.0,54.0,4.7,16.8,218.0,42.36,31.94
2018,6,10,18,15,542.0,49.0,4.5,16.35,172.5,38.87,28.74
2018,6,10,18,30,477.0,44.0,4.3,15.9,127.0,35.43,25.41
2018,6,10,18,45,377.0,36.5,4.15,15.5,89.5,29.78,19.87
2018,6,10,19,0,277.0,29.0,4.0,15.1,52.0,24.17,11.9
2018,6,10,19,15,163.5,18.0,3.9,14.85,29.5,15.36,0.0
2018,6,10,19,30,50.0,7.0,3.8,14.6,7.0,5.97,0.0
2018,6,10,19,45,25.0,3.5,3.7,14.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,2.95,12.7,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.0,12.9,19.0,89.89,0.0
2018,6,11,5,15,237.0,25.5,2.9,13.3,48.5,232.06,136.92
2018,6,11,5,30,354.0,36.0,2.8,13.7,78.0,347.13,279.41
2018,6,11,5,45,437.5,43.0,2.75,14.05,119.5,433.71,357.22
2018,6,11,6,0,521.0,50.0,2.7,14.4,161.0,525.46,433.62
2018,6,11,6,15,576.5,55.5,2.65,15.0,208.0,596.11,489.53
2018,6,11,6,30,632.0,61.0,2.6,15.6,255.0,668.76,544.08
2018,6,11,6,45,670.5,65.5,2.55,16.15,304.5,721.03,580.88
2018,6,11,7,0,709.0,70.0,2.5,16.7,354.0,778.79,620.15
2018,6,11,7,15,737.5,73.0,2.45,17.3,403.5,824.39,649.0
2018,6,11,7,30,766.0,76.0,2.4,17.9,453.0,868.54,675.94
2018,6,11,7,45,787.0,79.0,2.35,18.55,501.5,903.5,695.6
2018,6,11,8,0,808.0,82.0,2.3,19.2,550.0,936.16,713.28
2018,6,11,8,15,825.0,84.0,2.2,19.75,596.0,949.45,717.33
2018,6,11,8,30,842.0,86.0,2.1,20.3,642.0,971.4,727.29
2018,6,11,8,45,855.0,88.5,2.05,20.8,685.0,986.91,733.48
2018,6,11,9,0,868.0,91.0,2.0,21.3,728.0,999.22,737.66
2018,6,11,9,15,871.0,96.0,1.95,21.75,764.0,1000.9,735.17
2018,6,11,9,30,874.0,101.0,1.9,22.2,800.0,999.11,730.71
2018,6,11,9,45,869.5,110.0,1.9,22.65,829.5,990.64,722.79
2018,6,11,10,0,865.0,119.0,1.9,23.1,859.0,978.62,712.83
2018,6,11,10,15,872.0,120.0,1.95,23.4,886.0,966.32,703.89
2018,6,11,10,30,879.0,121.0,2.0,23.7,913.0,950.71,692.91
2018,6,11,10,45,884.5,121.5,2.0,24.05,933.5,929.99,678.04
2018,6,11,11,0,890.0,122.0,2.0,24.4,954.0,906.15,661.28
2018,6,11,11,15,893.5,122.5,2.1,24.6,967.5,877.57,642.83
2018,6,11,11,30,897.0,123.0,2.2,24.8,981.0,846.2,622.42
2018,6,11,11,45,899.5,122.5,2.3,25.0,987.5,810.63,599.01
2018,6,11,12,0,902.0,122.0,2.4,25.2,994.0,772.76,573.82
2018,6,11,12,15,904.0,120.5,2.55,25.3,993.5,731.68,544.8
2018,6,11,12,30,906.0,119.0,2.7,25.4,993.0,688.79,513.64
2018,6,11,12,45,909.5,116.0,2.8,25.5,986.5,644.03,480.03
2018,6,11,13,0,913.0,113.0,2.9,25.6,980.0,597.61,444.2
2018,6,11,13,15,910.0,112.5,3.05,25.6,964.5,548.12,405.3
2018,6,11,13,30,907.0,112.0,3.2,25.6,949.0,497.81,364.53
2018,6,11,13,45,902.0,111.5,3.3,25.6,926.5,446.05,321.38
2018,6,11,14,0,897.0,111.0,3.4,25.6,904.0,394.04,276.98
2018,6,11,14,15,891.0,109.5,3.5,25.45,875.5,341.01,231.33
2018,6,11,14,30,885.0,108.0,3.6,25.3,847.0,288.25,185.95
2018,6,11,14,45,876.5,106.0,3.7,25.2,812.0,235.17,141.96
2018,6,11,15,0,868.0,104.0,3.8,25.1,777.0,183.01,102.83
2018,6,11,15,15,834.5,111.5,3.8,25.1,730.5,135.67,76.59
2018,6,11,15,30,801.0,119.0,3.8,25.1,684.0,81.88,62.87
2018,6,11,15,45,808.5,108.0,3.85,24.7,647.0,77.02,59.14
2018,6,11,16,0,816.0,97.0,3.9,24.3,610.0,71.69,54.95
2018,6,11,16,15,797.0,94.0,3.9,23.9,563.0,70.79,54.46
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,69.8,53.9
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,68.28,52.88
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,66.7,51.78
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,59.15,45.6
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,57.15,44.12
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,54.25,41.77
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,51.33,39.28
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,46.22,34.74
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,41.05,29.95
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,34.39,23.56
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,25.6,13.06
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,17.07,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,5.97,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,99.68,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,246.72,144.62
