Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,367.03,291.48
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,455.33,368.55
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,549.0,444.02
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,620.28,498.73
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,688.22,548.15
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,745.78,587.53
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,803.0,624.98
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,848.83,653.33
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,893.14,679.9
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,916.45,691.63
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,948.33,709.09
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,971.96,721.99
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,992.73,733.06
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,1006.86,739.7
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,1017.74,744.37
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,1022.11,745.84
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,1023.04,745.27
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,1017.92,740.26
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,1009.31,733.21
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,994.79,723.44
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,976.87,711.56
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,954.23,696.21
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,928.37,678.82
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,898.14,659.32
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,865.04,637.78
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,827.65,613.17
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,787.9,586.74
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,744.98,556.93
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,700.25,524.23
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,653.38,489.11
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,605.18,451.95
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,554.86,412.0
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,503.64,370.17
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,450.28,325.55
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,396.55,279.52
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,342.86,232.87
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,289.33,186.44
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,235.06,141.13
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,181.66,100.73
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,128.8,69.38
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,77.46,59.43
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,76.14,58.65
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,75.38,58.3
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,73.81,57.24
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,63.56,48.79
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,61.77,47.51
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,59.89,46.13
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,57.82,44.6
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,55.72,43.0
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,53.07,40.85
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,46.28,34.97
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,42.11,31.25
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,37.94,27.33
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,31.91,21.54
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,25.93,13.57
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,16.64,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,6.83,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,88.08,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,233.93,138.16
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,354.56,285.2
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,447.59,368.27
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,545.52,449.51
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,619.59,508.21
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,695.71,565.51
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,750.36,604.09
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,810.94,645.41
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,856.26,674.13
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,899.98,700.94
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,935.39,721.29
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,957.12,731.92
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,981.9,745.19
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,1003.77,756.38
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,1017.67,762.11
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,1028.34,765.84
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,1031.86,765.57
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,1031.86,763.19
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,1024.32,756.29
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,1013.29,747.29
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,998.71,736.16
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,980.74,722.93
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,958.45,706.96
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,932.95,688.95
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,902.18,667.97
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,868.57,645.06
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,830.78,619.11
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,790.7,591.45
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,747.64,560.96
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,702.91,527.83
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,654.9,491.34
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,605.9,453.15
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,555.69,413.28
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,504.74,371.72
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,451.92,327.6
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,398.9,282.22
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,345.57,236.05
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,292.54,190.14
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,238.99,145.44
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,186.36,105.49
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,134.9,74.7
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,85.01,65.75
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,81.94,63.6
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,70.55,54.38
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,69.61,53.88
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,68.58,53.29
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,66.67,51.93
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,64.65,50.47
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,62.81,49.16
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,55.87,43.36
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,52.51,40.59
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,49.1,37.65
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,44.69,33.69
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,40.27,29.52
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,33.52,23.04
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,24.91,13.09
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,16.64,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,5.97,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,66.87,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,205.91,121.21
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,313.07,253.22
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,296.42,247.07
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,277.54,233.97
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,189.66,159.22
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,100.86,80.72
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,131.89,107.2
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,178.74,146.16
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,241.12,197.93
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,303.98,248.7
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,430.48,349.95
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,560.88,449.34
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,742.43,585.53
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,914.86,704.36
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,956.25,727.42
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,988.65,745.18
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,1004.96,753.16
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,1005.08,750.66
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,1011.71,752.92
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,1014.65,752.81
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,1000.51,742.84
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,982.97,730.85
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,960.21,715.43
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,934.25,697.88
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,903.95,677.74
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,870.77,655.54
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,834.15,630.81
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,795.11,604.18
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,751.74,572.89
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,706.63,538.9
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,658.89,502.3
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,610.01,463.82
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,559.41,422.92
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,507.92,380.11
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,454.68,334.87
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,401.17,288.3
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,346.65,240.24
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,292.48,192.55
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,238.68,146.77
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,185.72,105.8
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,133.56,73.97
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,82.94,65.09
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,79.22,62.24
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,78.22,61.66
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,67.12,52.41
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,65.95,51.65
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,64.97,51.03
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,63.97,50.39
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,62.08,48.98
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,55.17,43.12
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,52.14,40.57
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,49.08,37.89
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,45.46,34.59
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,41.92,31.14
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,35.23,24.65
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,26.39,14.47
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,17.92,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,6.83,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,61.28,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,196.69,114.76
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,299.14,241.32
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,375.2,312.01
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,463.43,387.58
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,513.88,429.75
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,564.54,470.18
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,649.01,535.12
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,735.09,598.68
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,781.89,631.17
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,827.45,662.22
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,870.45,690.53
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,918.71,722.1
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,946.28,738.79
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,971.09,753.61
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,962.84,745.04
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,950.23,733.87
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,949.04,731.05
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,937.13,720.83
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,827.18,639.19
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,705.72,546.31
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,638.5,493.71
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,556.67,429.75
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,526.71,406.39
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,484.94,374.11
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,452.94,349.38
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,422.38,325.65
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,426.78,328.94
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,430.07,331.26
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,447.17,344.44
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,460.08,354.33
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,472.57,364.42
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,472.41,364.21
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,430.83,331.74
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,389.47,300.01
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,380.01,290.8
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,358.03,269.51
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,327.75,236.67
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,291.5,195.5
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,238.55,149.76
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,186.31,108.64
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,135.46,76.96
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,86.19,68.6
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,81.12,64.57
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,69.69,54.99
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,68.71,54.39
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,67.66,53.7
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,66.43,52.86
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,65.15,51.96
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,58.38,46.22
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,57.05,45.23
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,55.22,43.73
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,53.49,42.21
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,49.69,38.69
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,45.98,35.02
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,35.75,25.35
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,27.79,15.86
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,16.74,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,5.97,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,52.07,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,183.32,105.42
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,282.0,225.44
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,371.4,305.53
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,472.16,389.58
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,548.53,450.32
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,626.8,509.76
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,659.88,532.91
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,691.02,553.96
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,761.81,602.89
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,832.46,649.67
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,803.35,625.54
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,758.04,591.1
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,783.28,606.77
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,806.13,619.6
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,915.43,692.51
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,1004.32,748.34
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,998.99,741.76
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,1003.27,742.76
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,1002.09,740.22
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,997.49,735.64
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,984.68,726.87
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,968.51,716.03
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,946.24,701.69
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,920.87,685.2
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,891.67,665.85
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,859.66,644.5
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,823.43,620.42
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,784.91,594.47
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,723.89,550.21
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,671.27,510.76
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,594.28,452.43
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,528.09,401.49
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,483.12,366.67
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,439.32,331.84
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,402.51,300.71
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,365.14,267.52
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,336.97,238.02
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,298.18,198.52
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,245.42,153.64
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,193.6,113.39
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,142.67,81.79
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,82.42,64.76
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,81.78,64.61
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,94.95,76.23
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,89.08,71.53
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,82.72,66.38
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,75.0,60.01
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,66.39,52.79
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,64.62,51.49
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,62.83,50.13
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,60.5,48.23
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,58.23,46.26
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,53.39,41.83
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,45.85,34.81
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,37.58,26.88
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,29.28,17.13
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,17.89,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,6.83,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,39.24,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,118.98,65.97
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,171.63,136.32
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,215.19,177.32
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,260.66,217.75
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,338.3,283.94
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,439.59,366.39
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,489.26,405.73
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,540.19,445.08
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,399.04,328.46
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,230.3,186.91
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,228.17,184.33
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,207.69,166.52
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,205.7,164.05
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,203.98,161.77
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,217.33,171.77
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,230.54,181.54
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,293.72,230.37
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,338.42,263.77
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,385.2,298.5
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,430.36,331.32
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,506.73,386.96
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,561.01,425.21
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,675.05,509.62
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,777.84,582.14
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,824.57,615.17
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,844.22,627.56
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,809.64,603.22
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,772.75,577.71
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,731.63,547.69
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,688.81,515.88
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,644.1,482.32
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,597.98,446.78
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,549.22,408.49
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,499.68,368.44
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,448.92,326.21
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,397.86,282.68
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,345.79,237.82
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,294.02,193.12
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,241.96,149.58
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,190.85,110.41
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,140.64,79.52
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,81.0,62.89
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,75.18,58.3
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,74.93,58.34
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,74.53,58.26
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,74.09,58.16
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,72.79,57.3
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,65.29,51.09
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,63.2,49.56
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,61.05,47.93
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,57.96,45.4
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,54.83,42.72
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,49.52,37.97
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,44.11,32.93
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,34.27,23.79
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,26.3,14.78
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,16.36,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,6.83,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,20.03,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,62.49,31.95
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,95.05,73.86
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,77.32,61.12
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,70.09,55.2
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,57.08,43.82
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,48.03,35.43
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,59.67,45.22
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,71.9,55.34
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,97.99,76.87
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,124.18,98.08
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,174.54,139.16
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,244.09,194.36
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,380.79,302.3
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,496.53,389.63
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,637.85,494.01
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,780.19,593.7
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,866.96,651.66
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,941.6,698.07
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,962.13,709.02
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,973.97,714.97
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,961.63,705.84
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,946.05,694.96
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,869.26,643.61
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,789.68,587.37
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,689.16,513.86
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,582.69,434.87
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,593.53,443.35
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,594.33,443.9
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,565.17,422.84
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,536.26,401.88
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,499.29,374.69
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,470.46,353.14
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,440.78,331.05
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,416.35,312.22
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,408.38,303.11
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,384.93,279.25
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,340.27,242.78
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,304.32,213.76
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,252.28,168.32
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,195.69,121.11
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,145.45,85.75
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,90.77,71.1
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,72.51,56.09
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,71.84,55.81
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,71.01,55.34
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,70.08,54.81
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,68.64,53.83
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,67.13,52.77
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,59.22,46.17
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,56.89,44.34
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,54.01,41.97
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,51.1,39.47
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,46.42,35.26
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,41.69,30.82
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,34.61,24.08
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,25.63,14.35
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,16.0,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,6.83,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,12.57,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,54.46,26.72
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,89.81,69.62
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,112.6,91.87
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,153.75,128.3
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,90.61,73.96
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,38.03,26.97
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,42.6,30.86
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,47.19,34.65
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,66.85,51.09
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,88.47,68.91
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,107.79,84.61
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,127.07,100.06
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,137.56,108.09
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,148.02,116.05
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,155.19,121.32
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,162.38,126.58
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,187.81,146.36
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,212.99,165.63
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,255.67,198.3
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,315.04,242.99
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,337.38,259.02
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,358.74,274.32
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,397.87,303.27
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,434.7,330.03
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,516.03,389.83
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,578.6,434.69
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,587.26,440.72
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,595.0,446.22
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,635.87,479.22
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,655.18,495.11
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,632.94,478.58
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,604.21,456.12
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,554.55,416.67
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,504.1,375.44
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,452.48,331.9
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,400.49,286.95
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,347.71,240.83
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,295.15,194.79
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,242.2,149.88
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,190.15,109.36
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,138.66,76.98
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,88.7,69.63
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,80.3,62.9
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,69.02,53.63
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,68.03,53.05
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,66.95,52.39
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,65.71,51.57
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,64.42,50.7
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,62.21,49.05
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,54.97,42.92
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,51.98,40.44
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,48.95,37.82
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,44.96,34.19
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,40.98,30.39
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,34.26,23.94
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,27.49,16.0
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,16.41,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,7.68,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,65.96,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,169.46,93.14
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,253.99,204.72
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,251.41,209.72
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,256.98,217.11
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,170.71,143.3
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,58.57,44.5
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,74.47,57.98
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,90.21,71.04
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,121.32,97.07
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,152.53,122.74
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,170.49,136.84
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,188.25,150.6
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,219.05,174.96
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,269.35,214.33
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,412.39,328.01
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,532.94,420.04
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,606.11,472.91
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,655.26,507.81
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,670.04,516.59
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,682.76,524.08
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,755.14,577.53
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,805.98,614.77
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,877.46,667.73
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,916.84,693.76
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,898.21,680.61
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,875.61,665.14
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,839.14,639.85
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,800.21,612.73
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,757.75,581.84
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,713.44,548.25
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,666.48,511.81
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,618.12,473.34
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,567.12,431.89
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,515.26,388.57
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,462.48,343.25
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,409.26,296.47
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,354.68,248.02
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,300.32,199.75
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,245.76,152.81
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,192.0,110.37
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,139.23,76.78
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,87.98,59.28
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,78.51,61.78
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,77.2,60.95
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,75.68,59.89
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,65.43,51.3
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,63.38,49.77
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,61.21,48.11
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,59.21,46.6
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,57.17,45.0
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,54.18,42.5
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,46.95,36.14
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,42.8,32.37
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,38.65,28.43
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,32.64,22.62
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,26.64,15.46
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,17.26,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,7.68,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,90.77,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,233.61,127.47
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,354.67,285.57
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,389.71,323.59
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,424.63,356.02
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,370.7,312.04
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,293.85,246.78
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,326.17,272.9
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,337.63,281.36
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,340.36,280.95
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,340.51,278.35
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,317.41,257.67
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,313.14,251.93
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,326.65,261.06
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,339.58,269.59
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,366.62,289.28
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,392.94,308.09
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,580.32,452.19
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,743.31,570.38
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,876.4,664.25
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,986.68,734.71
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,986.41,731.49
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,994.65,735.1
2018,6,21,10,45,954.5,94.0,2.55,21.35,969.0,972.0,717.96
2018,6,21,11,0,959.0,94.0,2.5,21.7,990.0,946.11,699.1
2018,6,21,11,15,961.5,94.5,2.6,21.9,1004.0,915.81,679.11
2018,6,21,11,30,964.0,95.0,2.7,22.1,1018.0,882.57,657.05
2018,6,21,11,45,966.0,95.0,2.75,22.3,1025.0,845.74,632.06
2018,6,21,12,0,968.0,95.0,2.8,22.5,1032.0,806.4,605.22
2018,6,21,12,15,965.0,97.5,2.95,22.55,1031.0,763.27,575.55
2018,6,21,12,30,962.0,100.0,3.1,22.6,1030.0,718.34,542.54
2018,6,21,12,45,954.5,104.5,3.25,22.7,1020.5,670.59,506.39
2018,6,21,13,0,947.0,109.0,3.4,22.8,1011.0,621.8,468.44
2018,6,21,13,15,944.5,108.0,3.5,22.75,995.5,570.87,427.96
2018,6,21,13,30,942.0,107.0,3.6,22.7,980.0,519.0,385.51
2018,6,21,13,45,938.0,106.0,3.7,22.7,957.5,465.76,340.71
2018,6,21,14,0,934.0,105.0,3.8,22.7,935.0,412.1,294.44
2018,6,21,14,15,928.0,103.5,3.8,22.6,906.0,357.3,246.57
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,302.7,198.83
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,248.01,152.39
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,194.05,110.3
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,140.68,76.59
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,88.84,58.71
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,78.88,61.32
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,77.87,60.71
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,67.29,51.97
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,66.8,51.8
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,65.15,50.61
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,63.41,49.35
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,61.1,47.61
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,58.74,45.78
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,51.56,39.67
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,49.21,37.67
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,44.74,33.69
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,40.25,29.51
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,34.31,23.82
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,28.41,16.77
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,16.81,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,7.68,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
