Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,61.77,48.88
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,57.67,45.34
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,52.5,40.71
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,44.95,33.79
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,36.04,25.45
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,27.01,15.94
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,16.72,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,6.83,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,23.61,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,104.01,19.22
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,197.23,152.25
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,271.17,221.06
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,349.93,288.84
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,422.33,348.87
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,497.6,408.62
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,496.77,405.88
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,492.59,400.33
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,499.83,404.42
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,527.76,423.28
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,628.51,496.68
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,707.17,551.36
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,694.69,537.72
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,678.52,522.48
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,747.53,570.1
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,814.79,614.41
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,836.03,626.88
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,862.57,643.11
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,824.03,613.57
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,790.31,587.74
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,813.32,604.08
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,832.58,617.24
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,726.06,540.11
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,612.14,457.31
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,540.91,405.47
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,476.2,357.09
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,495.34,371.46
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,503.44,377.4
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,503.3,377.53
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,501.14,376.1
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,493.35,370.66
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,483.62,363.53
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,466.62,350.72
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,438.95,329.68
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,423.48,316.3
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,389.57,287.26
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,354.79,255.87
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,306.64,212.72
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,261.02,174.84
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,216.56,140.23
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,173.25,111.76
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,132.29,94.4
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,119.51,95.98
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,116.83,94.25
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,113.65,91.97
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,108.96,88.39
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,103.23,83.91
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,97.14,79.06
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,90.86,74.0
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,84.28,68.58
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,76.33,61.84
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,68.04,54.64
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,58.93,46.5
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,49.54,37.9
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,38.36,27.51
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,26.89,15.86
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,16.48,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,5.97,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,28.22,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,141.45,19.12
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,243.67,188.71
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,330.77,270.4
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,425.63,351.25
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,443.41,366.62
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,458.99,378.69
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,492.41,403.42
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,524.19,425.56
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,603.8,484.89
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,684.96,542.45
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,795.57,617.7
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,897.48,683.28
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,929.02,700.86
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,950.84,712.64
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,971.05,723.59
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,988.15,732.53
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,996.07,735.6
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,1000.64,736.72
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,997.81,733.34
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,991.56,727.97
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,979.76,720.01
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,964.61,709.96
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,931.26,687.81
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,908.04,672.44
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,881.0,654.72
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,851.19,635.05
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,816.81,611.68
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,780.2,586.27
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,740.52,557.69
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,699.17,527.23
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,654.64,493.63
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,608.89,458.23
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,560.8,420.21
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,512.01,380.55
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,461.72,338.68
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,411.21,295.59
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,354.15,246.99
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,301.77,201.7
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,249.71,157.73
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,198.79,117.79
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,148.3,84.88
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,99.64,65.8
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,87.02,68.29
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,86.64,68.31
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,77.94,61.22
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,77.1,60.8
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,75.4,59.64
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,73.58,58.36
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,71.16,56.57
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,68.65,54.64
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,65.16,51.77
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,61.6,48.72
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,53.12,41.19
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,46.32,34.92
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,37.09,26.3
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,27.72,16.42
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,16.71,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,5.97,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,35.96,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,159.38,10.39
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,273.64,211.96
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,364.1,298.65
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,465.98,385.31
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,511.03,423.27
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,555.86,459.11
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,469.2,388.72
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,358.03,296.06
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,294.11,241.63
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,225.31,182.27
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,224.58,180.62
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,205.59,164.15
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,225.03,179.1
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,264.01,209.17
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,356.05,281.85
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,468.94,367.73
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,540.1,420.48
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,609.25,470.75
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,690.28,529.48
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,765.17,582.31
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,864.93,655.64
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,943.07,708.93
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,930.66,698.96
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,927.75,696.31
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,899.53,676.6
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,868.42,655.08
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,833.7,630.87
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,796.47,604.84
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,754.77,574.65
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,711.16,541.75
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,660.35,502.58
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,609.5,462.6
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,564.75,426.25
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,516.93,386.34
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,464.82,342.1
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,412.07,296.32
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,358.13,249.02
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,304.31,201.67
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,249.76,155.02
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,195.98,112.45
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,143.17,78.13
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,91.81,58.85
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,77.5,60.48
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,75.89,59.39
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,74.36,58.33
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,63.97,49.67
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,62.56,48.7
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,61.1,47.66
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,59.09,46.16
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,57.05,44.58
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,50.01,38.55
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,47.61,36.49
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,43.51,32.8
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,39.4,28.94
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,33.44,23.21
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,27.49,16.23
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,17.22,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,6.83,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,58.13,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,200.65,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,339.66,261.9
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,315.55,258.71
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,273.82,228.97
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,180.07,150.38
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,58.19,43.95
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,84.25,66.17
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,110.32,87.9
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,189.71,154.03
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,257.92,208.99
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,362.55,292.09
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,448.08,357.47
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,697.09,545.23
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,916.8,693.27
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,971.92,723.6
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,1019.18,749.92
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,1024.53,749.07
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,1026.47,746.69
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,1022.91,741.01
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,1015.83,733.34
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,1002.29,723.58
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,985.31,711.8
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,964.04,696.55
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,939.46,679.33
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,909.91,660.05
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,877.39,638.82
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,840.38,615.05
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,800.87,589.35
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,758.07,561.08
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,713.45,529.08
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,665.33,493.57
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,616.24,456.35
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,566.09,417.42
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,514.93,376.5
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,461.74,332.96
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,408.12,287.83
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,353.8,241.25
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,299.6,194.53
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,245.31,148.8
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,191.6,106.93
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,138.33,72.83
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,86.47,53.64
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,72.45,55.23
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,71.02,54.26
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,69.36,53.1
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,67.58,51.83
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,65.58,50.37
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,56.16,42.58
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,53.98,40.95
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,51.73,39.22
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,48.09,36.21
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,49.2,37.23
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,38.5,27.91
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,32.24,22.3
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,23.53,14.42
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,14.84,6.0
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,8.64,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.56,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.56,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,8.64,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,14.83,5.85
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,23.11,13.48
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,31.4,20.77
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,111.43,90.13
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,208.11,171.84
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,231.35,190.41
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,253.97,208.16
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,171.15,138.81
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,99.42,77.72
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,175.47,140.22
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,243.6,194.47
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,248.7,197.15
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,253.67,199.91
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,240.73,188.38
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,212.01,164.71
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,179.14,138.17
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,147.68,112.74
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,154.07,117.45
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,160.38,122.01
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,211.36,162.27
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,263.79,202.69
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,435.65,331.95
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,610.47,456.05
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,663.96,494.64
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,719.16,534.03
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,725.29,538.21
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,723.53,536.95
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,707.98,527.33
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,677.27,506.47
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,635.22,474.45
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,588.02,438.2
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,541.28,401.69
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,493.91,363.64
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,448.94,325.95
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,399.22,283.18
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,347.39,238.4
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,294.98,192.88
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,241.01,147.16
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,186.95,104.62
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,138.87,76.95
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,101.15,67.32
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,102.85,80.5
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,118.4,93.81
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,93.75,73.63
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,76.09,59.11
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,66.9,51.6
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,57.12,43.49
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,57.12,43.72
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,52.58,40.0
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,50.54,38.37
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,48.57,36.71
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,42.83,31.64
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,36.85,26.2
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,30.83,20.54
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,24.79,13.66
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,16.32,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,7.68,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,59.66,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,202.78,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,345.79,262.35
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,437.65,354.19
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,535.98,437.21
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,602.5,491.11
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,678.29,549.11
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,738.77,592.8
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,799.2,634.53
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,845.72,665.08
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,880.21,686.29
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,916.02,707.87
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,949.62,727.5
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,974.51,741.34
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,996.54,753.23
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,1010.69,759.68
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,1021.64,764.12
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,1026.85,765.32
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,1028.57,764.39
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,1024.6,759.86
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,1017.1,753.2
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,996.85,738.19
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,973.1,721.07
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,951.16,705.59
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,926.08,688.03
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,902.87,672.06
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,876.01,653.59
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,838.23,627.41
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,798.01,599.51
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,751.47,566.77
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,703.95,530.99
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,629.26,473.04
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,563.4,421.75
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,516.01,385.39
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,472.84,351.92
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,445.96,329.25
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,412.38,299.97
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,353.78,255.82
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,318.51,230.97
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,273.14,191.76
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,229.92,154.87
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,162.51,100.82
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,90.31,58.01
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,81.55,63.11
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,72.65,55.96
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,71.54,55.28
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,61.57,47.07
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,58.92,45.04
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,56.08,42.83
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,54.92,42.06
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,53.83,41.32
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,50.37,38.45
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,46.83,35.42
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,38.87,28.4
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,34.62,24.46
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,29.3,19.39
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,24.02,13.11
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,15.91,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,7.68,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,56.48,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,194.28,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,333.43,252.63
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,423.89,345.23
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,520.69,427.98
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,593.09,487.19
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,662.51,541.05
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,720.91,584.24
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,779.17,625.52
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,826.57,657.13
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,872.61,686.81
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,896.96,700.21
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,929.8,719.49
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,955.48,733.7
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,978.37,745.92
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,993.57,753.2
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,1005.58,758.45
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,1011.21,759.47
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,1013.42,758.39
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,1009.8,753.78
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,1002.64,747.01
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,990.27,737.03
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,974.48,724.95
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,953.4,709.63
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,929.09,692.24
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,901.25,672.79
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,870.41,651.33
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,834.6,626.66
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,796.25,600.13
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,754.35,570.52
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,710.53,537.48
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,663.44,501.42
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,615.04,463.5
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,564.58,423.05
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,513.15,380.75
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,460.5,336.46
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,407.34,290.66
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,353.1,243.32
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,299.02,195.99
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,244.69,149.73
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,191.09,107.6
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,137.89,73.32
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,86.1,54.27
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,73.28,56.26
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,72.16,55.59
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,70.54,54.48
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,68.79,53.25
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,58.44,44.66
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,56.84,43.51
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,55.06,42.22
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,53.27,40.87
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,50.15,38.31
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,46.99,35.61
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,39.71,29.18
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,36.25,25.92
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,30.58,20.51
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,24.92,13.78
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,16.39,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,7.68,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,53.69,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,188.78,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,326.77,245.51
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,418.04,340.2
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,515.71,423.74
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,588.79,483.68
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,659.18,538.49
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,719.05,582.38
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,778.91,624.24
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,826.34,655.12
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,872.4,683.98
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,896.6,697.03
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,929.33,715.95
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,954.44,728.38
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,976.79,738.76
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,992.58,744.75
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,1005.18,748.65
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,1010.38,748.31
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,1012.16,745.91
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,1007.52,739.8
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,999.39,731.65
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,986.16,720.95
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,969.55,708.24
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,948.73,693.18
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,924.66,676.11
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,896.16,657.15
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,864.73,636.18
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,828.86,612.0
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,790.53,585.99
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,749.63,557.88
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,706.72,526.35
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,660.14,491.66
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,612.19,454.97
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,562.31,415.86
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,511.45,374.79
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,458.8,331.18
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,405.7,286.08
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,351.89,239.76
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,298.18,193.33
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,244.16,147.87
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,190.82,106.41
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,137.48,72.4
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,85.55,53.53
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,72.93,55.31
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,71.51,54.41
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,69.89,53.32
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,68.15,52.12
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,65.51,50.16
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,55.45,41.85
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,53.24,40.21
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,50.98,38.47
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,48.18,36.2
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,45.35,33.82
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,41.1,30.06
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,33.82,23.54
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,28.9,18.85
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,24.06,12.85
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,15.96,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,7.68,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,61.36,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,202.96,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,350.15,259.68
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,441.01,356.66
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,531.37,434.45
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,606.2,495.25
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,682.87,554.09
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,741.34,596.42
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,799.65,636.71
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,846.62,666.54
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,881.6,686.83
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,917.15,707.31
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,950.46,725.74
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,976.05,738.92
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,998.76,750.07
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,1014.43,756.74
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,1026.78,761.32
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,1030.51,760.66
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,1030.74,757.94
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,1025.67,752.38
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,1017.0,744.67
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,1004.52,735.48
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,988.55,724.12
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,967.2,709.44
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,942.55,692.64
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,912.97,672.96
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,880.42,651.23
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,843.84,627.0
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,804.74,600.81
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,762.31,571.74
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,717.91,539.08
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,670.18,503.16
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,621.09,465.38
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,570.09,425.22
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,518.13,383.05
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,464.4,338.28
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,410.26,291.98
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,355.27,244.22
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,300.38,196.37
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,245.73,149.96
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,191.81,107.72
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,138.54,73.64
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,86.7,55.21
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,74.4,57.18
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,72.98,56.34
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,71.37,55.26
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,69.63,54.06
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,59.32,45.51
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,57.73,44.38
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,55.23,42.46
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,52.64,40.43
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,49.88,38.17
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,47.11,35.8
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,39.41,28.98
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,35.51,25.31
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,30.21,20.21
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,24.98,13.63
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,16.45,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,7.68,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,53.2,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,186.77,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,328.28,240.42
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,359.84,291.46
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,390.45,321.46
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,264.85,221.1
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,104.11,84.34
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,89.13,70.9
2018,7,11,7,0,0.0,88.0,1.7,17.5,88.0,75.68,58.25
2018,7,11,7,15,3.0,117.5,1.7,18.0,119.0,107.24,84.31
2018,7,11,7,30,6.0,147.0,1.7,18.5,150.0,138.92,109.89
2018,7,11,7,45,10.5,168.0,1.65,19.0,173.5,162.81,128.73
2018,7,11,8,0,15.0,189.0,1.6,19.5,197.0,186.58,147.16
2018,7,11,8,15,32.5,217.0,1.65,20.0,237.0,249.63,196.72
2018,7,11,8,30,50.0,245.0,1.7,20.5,277.0,295.19,231.45
2018,7,11,8,45,155.5,259.0,1.7,21.0,368.0,435.39,339.83
2018,7,11,9,0,261.0,273.0,1.7,21.5,459.0,575.5,442.29
2018,7,11,9,15,419.0,246.5,1.75,21.95,565.0,722.81,547.25
2018,7,11,9,30,577.0,220.0,1.8,22.4,671.0,853.23,636.12
2018,7,11,9,45,605.5,224.5,1.85,22.85,716.0,874.65,647.5
2018,7,11,10,0,634.0,229.0,1.9,23.3,761.0,892.61,657.66
2018,7,11,10,15,662.5,226.5,1.95,23.65,799.0,899.97,661.32
2018,7,11,10,30,691.0,224.0,2.0,24.0,837.0,903.57,662.54
2018,7,11,10,45,733.5,206.5,2.1,24.35,871.5,901.56,660.59
2018,7,11,11,0,776.0,189.0,2.2,24.7,906.0,888.13,651.26
2018,7,11,11,15,860.0,144.0,2.25,24.95,950.0,878.55,644.42
2018,7,11,11,30,944.0,99.0,2.3,25.2,994.0,875.79,642.14
2018,7,11,11,45,945.5,99.0,2.35,25.45,1001.5,839.45,617.58
2018,7,11,12,0,947.0,99.0,2.4,25.7,1009.0,800.62,591.49
2018,7,11,12,15,947.5,99.0,2.45,25.75,1009.5,758.78,562.98
2018,7,11,12,30,948.0,99.0,2.5,25.8,1010.0,714.93,531.11
2018,7,11,12,45,947.5,98.0,2.55,25.9,1002.5,667.87,496.08
2018,7,11,13,0,947.0,97.0,2.6,26.0,995.0,619.28,458.98
2018,7,11,13,15,944.0,96.5,2.7,25.95,980.0,568.39,419.55
2018,7,11,13,30,941.0,96.0,2.8,25.9,965.0,516.54,378.09
2018,7,11,13,45,936.5,95.5,2.85,25.85,943.5,463.28,334.19
2018,7,11,14,0,932.0,95.0,2.9,25.8,922.0,409.6,288.77
2018,7,11,14,15,926.0,94.0,2.95,25.6,893.5,354.88,241.9
2018,7,11,14,30,920.0,93.0,3.0,25.4,865.0,300.32,194.91
2018,7,11,14,45,911.5,92.0,3.1,25.15,830.5,245.62,149.07
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,191.76,107.36
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,138.43,73.58
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,86.55,55.35
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,75.46,57.92
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,74.68,57.6
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,73.4,56.83
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,63.31,48.57
