Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,62.22,47.9
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,61.09,47.2
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,58.71,45.41
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,56.27,43.52
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,49.26,37.58
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,46.83,35.53
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,42.72,31.84
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,38.6,27.98
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,32.65,22.25
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,26.72,14.82
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,16.92,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,6.83,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,25.05,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,95.06,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,229.77,165.07
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,265.59,214.65
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,306.38,252.8
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,257.31,213.86
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,183.23,152.28
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,152.23,124.62
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,103.33,81.37
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,135.26,107.57
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,167.05,133.0
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,167.46,132.39
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,168.16,132.06
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,198.94,156.24
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,248.18,194.32
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,284.68,221.77
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,320.45,248.26
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,377.54,290.97
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,433.23,331.61
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,517.12,392.97
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,577.67,436.18
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,592.28,445.37
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,605.12,453.58
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,632.84,471.57
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,642.06,476.67
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,649.98,482.36
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,654.87,485.84
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,640.48,475.37
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,624.37,463.72
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,603.22,448.36
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,581.05,432.06
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,567.3,421.93
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,545.51,405.47
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,506.32,375.89
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,467.9,346.4
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,434.04,319.03
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,393.85,285.32
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,343.35,241.6
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,294.0,196.8
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,241.26,152.39
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,187.48,109.91
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,138.76,78.76
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,91.84,61.44
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,82.62,64.26
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,82.16,64.27
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,73.83,57.51
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,72.9,57.02
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,70.8,55.5
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,68.54,53.83
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,65.66,51.61
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,62.65,49.21
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,58.26,45.54
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,53.7,41.59
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,48.19,36.64
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,43.68,32.36
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,31.2,20.98
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,18.17,8.14
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,10.67,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.56,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.71,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,6.83,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,11.52,2.68
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,21.0,11.63
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,30.53,20.0
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,49.55,36.39
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,69.96,53.83
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,60.63,45.87
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,54.27,40.33
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,47.05,34.02
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,39.72,27.63
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,38.91,26.8
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,38.11,25.99
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,77.63,58.42
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,119.82,92.35
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,198.08,154.66
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,266.56,207.59
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,397.89,307.68
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,506.53,387.12
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,531.57,403.37
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,554.95,418.76
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,659.28,495.45
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,756.32,564.07
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,784.17,583.0
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,810.12,600.74
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,725.42,537.23
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,639.97,473.4
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,676.72,502.41
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,695.1,517.05
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,691.17,515.19
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,671.46,501.76
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,629.44,469.95
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,585.44,436.0
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,538.48,399.01
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,490.67,360.33
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,441.43,319.47
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,391.79,277.31
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,341.0,233.74
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,290.47,190.28
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,239.58,147.7
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,189.46,109.01
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,140.52,78.35
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,82.04,53.25
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,73.03,55.69
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,72.45,55.46
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,71.37,54.79
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,70.17,54.04
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,68.79,53.14
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,61.61,47.28
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,59.1,45.39
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,56.49,43.37
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,53.68,41.1
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,50.84,38.69
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,45.83,34.25
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,40.75,29.55
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,32.85,22.18
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,23.3,11.76
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,15.79,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.97,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,99.52,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,231.18,160.75
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,313.3,253.02
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,399.42,328.44
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,302.86,252.29
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,185.44,154.18
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,149.58,122.48
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,96.59,75.65
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,124.63,98.74
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,152.55,121.21
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,164.03,129.82
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,175.49,138.34
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,200.2,157.52
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,224.7,176.23
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,287.38,224.61
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,330.5,256.92
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,394.53,305.5
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,478.02,367.19
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,586.65,448.42
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,671.34,510.25
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,755.15,570.54
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,819.27,616.19
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,774.8,581.63
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,733.41,549.83
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,676.12,508.26
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,631.86,475.39
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,607.15,456.7
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,582.5,437.92
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,605.85,456.75
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,620.72,468.26
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,603.47,456.21
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,579.48,437.92
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,536.58,403.52
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,491.98,366.87
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,443.02,325.72
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,395.88,284.41
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,344.17,238.96
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,290.88,191.97
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,238.51,147.43
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,186.9,107.04
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,136.22,74.95
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,87.02,58.15
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,78.07,60.67
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,66.72,51.4
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,66.03,51.06
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,65.28,50.66
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,63.66,49.52
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,61.96,48.29
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,59.71,46.56
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,52.66,40.59
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,49.63,38.06
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,46.56,35.38
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,42.52,31.71
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,38.49,27.86
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,31.74,21.4
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,24.92,12.87
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,15.79,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,5.97,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,5.12,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,89.39,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,207.53,141.61
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,213.12,172.5
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,216.85,180.27
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,154.61,128.79
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,74.72,59.85
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,57.45,44.3
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,43.85,31.58
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,64.87,49.11
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,88.15,68.25
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,106.12,82.7
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,124.0,96.88
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,136.87,106.9
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,149.71,116.79
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,167.84,130.88
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,185.84,144.7
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,208.47,162.12
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,230.82,179.14
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,265.23,205.38
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,316.83,244.32
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,369.06,283.74
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,419.2,320.99
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,461.68,352.4
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,514.67,390.93
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,657.82,500.52
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,764.08,579.89
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,788.7,598.83
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,802.6,608.68
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,760.25,578.46
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,715.92,545.2
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,668.27,508.45
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,619.27,469.76
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,568.62,428.88
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,516.96,386.08
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,463.71,340.85
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,409.93,294.12
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,354.73,245.7
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,299.7,197.33
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,244.31,150.13
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,189.73,107.37
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,136.54,73.82
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,84.78,66.11
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,76.11,59.1
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,74.72,58.19
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,72.8,56.82
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,62.06,47.88
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,60.94,47.15
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,59.78,46.38
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,57.73,44.82
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,55.64,43.18
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,52.19,40.29
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,44.71,33.75
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,40.9,30.3
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,37.11,26.68
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,31.52,21.22
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,26.0,13.44
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,16.22,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,5.97,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,133.46,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,288.71,192.95
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,391.9,315.54
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,497.54,406.82
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,381.29,317.24
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,239.56,201.47
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,157.43,130.8
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,53.86,39.94
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,77.5,59.64
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,102.12,79.74
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,136.65,107.94
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,171.28,135.67
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,317.87,254.65
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,451.89,358.37
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,606.65,474.88
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,736.62,568.6
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,823.93,627.92
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,897.48,675.77
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,934.79,697.88
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,961.37,712.92
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,968.34,715.46
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,959.12,707.6
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,953.97,703.0
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,944.17,695.4
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,896.97,663.57
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,847.5,630.23
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,812.06,606.08
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,765.66,572.34
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,732.63,548.63
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,690.75,518.13
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,658.78,493.86
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,620.79,464.17
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,569.71,423.87
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,517.67,381.68
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,464.23,337.2
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,410.36,291.22
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,355.13,243.51
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,300.06,195.77
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,245.19,149.52
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,191.14,107.72
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,137.34,74.17
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,84.99,65.76
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,77.6,59.94
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,76.56,59.38
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,75.0,58.32
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,64.77,49.89
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,63.04,48.66
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,61.22,47.35
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,58.85,45.55
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,56.42,43.64
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,49.04,37.35
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,46.24,34.93
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,42.09,31.21
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,37.95,27.31
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,31.53,21.13
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,25.1,12.45
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,15.79,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,5.97,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,63.44,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,172.13,110.12
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,171.49,137.7
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,178.49,147.6
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,140.05,115.82
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,73.88,58.98
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,60.51,46.76
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,49.69,36.43
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,71.67,54.66
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,95.18,73.84
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,101.79,78.84
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,108.49,83.87
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,126.77,98.27
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,144.97,112.39
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,171.35,132.95
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,197.56,153.05
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,216.76,167.46
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,235.71,181.53
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,266.74,204.81
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,315.0,240.72
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,338.44,257.58
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,360.86,273.63
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,396.81,300.03
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,430.62,324.42
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,570.29,428.92
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,682.24,509.31
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,696.3,519.0
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,702.05,523.22
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,669.56,499.13
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,635.64,473.91
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,600.07,447.38
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,563.26,419.29
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,527.73,391.54
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,488.71,360.09
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,443.6,323.06
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,395.95,282.87
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,351.16,242.3
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,301.25,196.46
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,246.99,151.09
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,193.66,110.21
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,140.44,77.32
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,88.72,68.68
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,81.66,63.15
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,83.91,65.35
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,81.64,63.76
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,69.94,54.17
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,68.79,53.5
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,67.6,52.77
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,59.99,46.49
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,58.01,45.01
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,54.36,42.0
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,50.64,38.8
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,45.9,34.55
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,41.15,30.08
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,34.05,23.24
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,24.87,11.95
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,16.64,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,101.86,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,238.86,147.74
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,339.47,271.53
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,445.08,362.99
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,406.17,335.13
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,358.88,298.3
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,232.61,193.37
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,54.7,40.39
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,78.62,60.3
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,103.33,80.34
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,207.14,166.96
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,284.83,229.79
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,282.67,225.38
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,278.97,220.16
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,260.49,203.69
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,242.13,187.46
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,306.78,236.77
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,351.93,270.14
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,374.48,285.84
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,396.09,300.82
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,551.1,417.23
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,679.05,509.03
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,789.15,587.23
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,876.73,646.02
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,818.23,604.21
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,751.96,556.32
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,681.88,505.66
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,610.92,453.88
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,585.06,435.19
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,559.29,416.1
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,546.32,406.45
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,530.43,394.15
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,492.81,365.91
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,448.49,332.3
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,426.69,313.61
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,398.12,288.36
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,349.35,246.35
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,295.83,199.17
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,247.81,160.3
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,202.56,126.54
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,156.31,97.62
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,112.72,88.6
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,95.75,74.99
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,81.52,63.47
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,81.83,64.06
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,73.1,56.98
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,71.74,56.13
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,64.32,50.06
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,61.81,48.18
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,59.22,46.17
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,55.65,43.25
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,52.03,40.14
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,46.99,35.6
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,41.91,30.81
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,32.08,21.6
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,24.06,11.02
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,15.79,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,88.16,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,215.43,127.26
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,278.84,223.93
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,348.78,288.37
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,264.44,221.28
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,163.21,136.27
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,123.06,100.75
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,69.01,52.7
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,93.47,72.95
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,117.89,92.74
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,136.22,107.31
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,154.46,121.56
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,178.17,140.03
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,201.72,158.06
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,243.8,190.49
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,306.64,237.9
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,376.9,290.74
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,466.59,355.89
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,512.45,387.72
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,556.2,417.67
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,628.48,468.0
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,678.09,501.64
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,620.0,458.54
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,550.83,408.34
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,552.04,409.32
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,551.71,408.71
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,613.13,454.78
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,661.63,490.29
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,650.21,482.75
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,630.21,469.02
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,594.03,442.48
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,556.84,414.52
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,511.56,380.26
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,467.28,345.89
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,426.26,312.61
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,381.68,275.2
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,339.2,237.94
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,292.69,196.86
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,247.98,157.95
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,192.8,113.99
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,140.25,80.61
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,87.96,68.37
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,85.36,66.63
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,85.83,67.44
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,77.75,60.91
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,77.49,60.99
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,78.22,61.93
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,79.14,63.03
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,76.08,60.69
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,72.95,58.23
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,66.86,53.09
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,60.41,47.48
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,51.0,39.08
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,43.47,32.12
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,33.44,22.68
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,23.24,9.98
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,14.94,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,51.17,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,135.72,73.78
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,219.92,175.1
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,317.05,260.13
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,300.57,249.22
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,297.61,247.23
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,254.99,211.34
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,226.64,186.07
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,186.97,151.63
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,148.15,117.66
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,169.55,134.79
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,207.78,164.98
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,251.94,199.72
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,295.78,233.46
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,389.81,306.5
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,462.25,361.14
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,559.49,432.88
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,655.54,501.18
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,696.93,528.88
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,735.28,554.37
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,751.66,563.95
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,764.86,571.45
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,768.85,573.02
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,769.57,572.39
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,794.24,590.91
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,802.46,597.87
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,782.31,583.72
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,750.14,561.32
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,711.54,533.64
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,671.12,504.01
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,628.48,471.75
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,584.2,437.41
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,522.64,389.49
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,464.8,344.17
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,416.53,306.35
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,383.28,280.87
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,334.59,237.68
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,286.58,191.92
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,233.77,146.64
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,177.65,101.84
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,128.26,71.67
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,80.67,62.2
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,78.83,61.03
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,78.79,61.32
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,78.26,61.16
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,70.78,55.09
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,69.16,53.99
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,67.44,52.79
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,65.19,51.1
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,62.86,49.31
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,59.21,46.27
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,55.48,43.04
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,46.96,35.45
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,39.7,28.76
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,30.75,20.29
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,21.68,8.38
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,13.66,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,55.86,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,154.81,77.9
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,244.16,192.58
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,329.3,268.52
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,257.2,212.54
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,199.49,164.74
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,170.38,139.31
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,136.21,108.94
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,181.34,146.05
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,226.44,182.15
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,255.5,204.42
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,284.27,226.1
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,314.33,248.31
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,343.71,269.63
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,366.67,285.67
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,388.81,300.94
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,480.67,369.92
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,570.45,434.96
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,659.97,500.02
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,766.24,574.02
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,774.58,578.14
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,779.99,581.08
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,766.3,570.51
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,750.36,558.57
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,690.35,514.65
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,623.08,465.68
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,585.23,437.27
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,548.77,409.61
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,537.21,401.27
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,523.98,391.41
