Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,528.41,395.52
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,523.91,391.87
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,487.83,363.59
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,451.18,334.35
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,402.61,296.02
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,356.24,258.84
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,320.43,224.23
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,285.26,187.43
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,234.33,144.87
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,174.61,99.18
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,124.98,69.18
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,77.15,59.17
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,83.75,65.02
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,83.13,64.82
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,74.94,58.2
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,72.35,56.3
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,68.5,53.29
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,71.32,55.97
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,73.11,57.8
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,73.68,58.54
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,62.79,49.27
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,52.32,40.19
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,45.53,34.12
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,38.48,27.62
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,29.03,18.75
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,20.99,7.34
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,14.08,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,85.46,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,204.62,94.85
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,219.4,172.95
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,238.34,195.2
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,163.95,135.1
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,69.52,54.6
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,57.52,43.84
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,48.85,35.57
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,65.06,48.95
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,82.58,63.2
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,97.61,75.18
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,112.57,86.93
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,145.18,112.96
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,177.79,138.54
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,189.33,146.99
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,200.81,155.36
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,271.43,210.3
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,325.06,250.98
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,477.45,366.18
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,605.11,458.52
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,707.5,533.14
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,802.78,600.83
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,859.08,642.15
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,884.36,658.38
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,857.47,639.67
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,827.75,619.43
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,794.2,596.61
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,758.24,571.98
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,718.12,542.85
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,676.1,511.34
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,631.73,477.27
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,585.87,441.22
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,537.59,402.53
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,488.43,362.07
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,437.27,319.01
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,385.78,274.65
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,333.68,229.23
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,281.79,184.0
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,229.9,140.37
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,178.81,101.38
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,128.12,71.1
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,79.62,61.4
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,78.22,60.54
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,66.74,51.15
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,66.05,50.79
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,65.29,50.37
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,63.33,48.92
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,61.26,47.37
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,58.99,45.64
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,51.98,39.75
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,48.95,37.21
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,45.88,34.53
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,41.05,30.16
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,36.17,25.55
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,28.96,18.59
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,21.64,6.99
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,13.66,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,97.65,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,221.91,91.2
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,330.41,260.77
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,433.16,352.47
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,366.54,303.26
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,299.1,248.85
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,275.6,228.78
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,249.14,205.26
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,348.27,285.48
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,429.82,349.04
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,495.83,398.68
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,562.16,447.21
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,686.45,538.19
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,798.94,615.92
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,884.71,671.53
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,961.9,719.9
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,955.31,712.32
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,944.9,703.18
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,949.56,704.41
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,950.75,703.33
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,947.6,699.8
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,952.65,701.88
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,932.6,687.01
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,909.28,670.29
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,880.56,651.13
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,848.93,629.95
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,813.49,605.79
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,775.61,579.84
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,733.74,550.51
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,690.06,518.2
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,643.12,482.7
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,595.12,445.48
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,545.99,406.63
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,495.86,365.8
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,444.51,322.82
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,392.62,278.3
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,339.15,231.86
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,285.86,185.61
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,232.14,140.61
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,179.12,100.36
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,126.99,69.61
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,78.43,60.22
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,77.25,59.54
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,75.93,58.72
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,65.21,49.92
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,64.37,49.44
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,63.28,48.77
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,62.19,48.08
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,59.55,46.05
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,52.14,39.82
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,49.08,37.27
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,45.99,34.58
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,41.88,30.85
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,37.85,26.97
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,28.66,18.28
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,20.96,5.74
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,14.08,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,54.4,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,146.86,48.43
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,140.61,109.36
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,137.07,111.54
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,95.53,77.6
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,53.72,41.57
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,42.76,31.57
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,28.23,18.35
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,49.9,36.48
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,72.07,54.73
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,114.94,89.91
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,158.77,125.1
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,228.32,180.56
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,282.66,222.71
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,313.38,245.53
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,343.43,267.57
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,360.74,279.5
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,377.38,290.9
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,393.85,302.16
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,409.51,312.76
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,520.16,396.36
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,623.12,471.29
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,736.11,554.13
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,827.21,619.29
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,820.59,614.19
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,816.72,611.12
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,785.19,589.05
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,760.55,571.73
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,726.88,547.11
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,689.64,519.33
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,643.67,484.08
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,596.4,447.01
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,546.96,407.54
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,496.52,366.17
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,444.44,322.47
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,391.93,277.37
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,338.06,230.57
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,284.33,183.95
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,231.2,139.51
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,178.78,99.96
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,126.11,69.22
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,78.52,60.23
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,77.33,59.55
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,76.0,58.74
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,65.0,49.71
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,63.81,48.94
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,62.46,48.03
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,61.05,47.06
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,58.33,44.96
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,55.53,42.73
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,47.48,35.86
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,43.91,32.76
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,39.35,28.63
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,34.76,24.28
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,27.87,17.53
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,20.92,4.67
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,12.8,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,80.74,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,211.78,54.37
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,340.18,265.6
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,462.29,374.06
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,371.52,306.3
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,258.06,214.48
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,208.23,172.39
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,170.86,139.01
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,257.41,209.48
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,326.72,263.89
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,401.94,322.17
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,499.71,395.21
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,688.33,536.7
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,869.82,661.19
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,932.4,698.48
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,987.37,730.86
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,992.84,731.28
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,994.87,730.08
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,990.1,724.18
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,981.81,716.22
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,970.28,707.78
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,955.3,697.2
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,935.07,683.39
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,911.58,667.49
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,884.06,649.31
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,853.53,629.06
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,817.73,605.5
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,779.45,580.02
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,738.08,551.11
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,694.68,519.28
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,648.35,484.5
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,600.42,447.54
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,549.73,407.6
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,498.14,365.74
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,445.63,321.92
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,392.65,276.61
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,338.99,230.17
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,285.52,183.93
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,230.92,138.61
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,177.28,98.47
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,124.64,68.25
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,78.71,60.3
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,78.07,60.18
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,67.51,51.67
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,67.64,52.06
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,67.82,52.5
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,67.48,52.52
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,61.53,47.7
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,59.9,46.54
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,58.3,45.36
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,55.04,42.65
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,51.81,39.84
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,45.22,33.87
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,36.76,26.09
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,28.54,18.08
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,20.2,3.11
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,13.23,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,45.18,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,128.75,18.02
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,184.05,142.41
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,229.0,187.49
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,189.23,156.31
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,127.69,104.73
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,92.2,73.8
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,69.51,52.94
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,94.22,73.26
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,118.79,93.05
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,131.81,103.16
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,144.88,113.18
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,159.99,124.73
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,175.06,136.09
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,193.53,150.06
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,211.84,163.73
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,242.7,187.05
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,292.02,223.97
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,325.44,248.39
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,357.75,271.71
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,395.03,298.88
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,430.58,324.44
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,446.17,335.16
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,460.48,345.01
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,477.56,357.4
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,501.87,374.83
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,533.11,398.85
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,562.47,420.9
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,542.56,406.26
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,521.88,391.1
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,485.54,363.66
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,451.96,338.39
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,460.02,344.32
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,455.0,338.72
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,426.82,314.56
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,386.27,279.44
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,337.03,234.87
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,288.96,189.13
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,235.18,144.34
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,181.99,104.37
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,120.43,66.94
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,77.11,59.46
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,75.44,58.39
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,73.57,57.14
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,71.79,55.9
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,69.86,54.54
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,66.97,52.33
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,63.91,49.94
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,56.23,43.52
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,53.78,41.58
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,50.42,38.74
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,47.01,35.73
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,41.77,30.95
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,36.48,25.91
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,28.82,18.27
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,21.03,1.91
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,12.8,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,39.27,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,115.72,1.48
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,173.22,133.43
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,218.81,179.67
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,171.61,142.24
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,105.76,86.52
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,74.16,58.76
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,54.7,40.73
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,72.62,55.62
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,90.77,70.45
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,100.82,78.4
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,110.86,86.24
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,134.09,104.8
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,157.22,123.0
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,177.28,138.59
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,197.16,153.87
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,222.17,173.07
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,246.83,191.77
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,299.01,231.55
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,332.73,256.59
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,358.21,275.3
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,382.52,293.0
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,393.69,300.64
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,403.98,307.66
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,414.03,314.84
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,422.93,321.15
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,437.19,331.56
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,449.41,340.35
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,465.66,352.34
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,474.05,358.35
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,477.07,360.48
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,476.74,359.8
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,457.33,344.67
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,428.3,322.12
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,408.44,304.82
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,370.03,271.57
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,330.9,232.68
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,287.32,187.13
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,232.57,141.24
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,178.52,100.69
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,125.32,70.66
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,82.27,63.92
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,81.16,63.31
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,70.28,54.4
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,69.28,53.8
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,68.21,53.13
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,66.6,52.02
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,64.93,50.83
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,57.82,44.92
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,56.11,43.63
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,53.11,41.13
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,50.14,38.51
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,44.58,33.44
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,38.99,28.09
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,27.52,17.12
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,17.88,0.0
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,9.82,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,12.63,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,31.6,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,74.34,54.0
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,112.06,89.67
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,106.85,86.24
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,87.18,69.65
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,99.2,79.31
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,98.4,77.84
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,125.02,99.88
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,151.4,121.27
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,169.97,135.84
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,188.45,150.12
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,216.69,172.12
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,264.88,209.34
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,336.44,265.63
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,428.92,335.76
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,444.53,344.88
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,437.73,338.01
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,606.3,463.49
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,728.65,550.14
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,801.78,600.18
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,851.93,634.48
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,842.34,626.52
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,830.69,617.66
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,815.81,606.82
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,797.54,593.59
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,766.38,571.25
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,733.24,547.3
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,695.11,519.99
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,655.57,491.11
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,619.78,464.4
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,580.83,434.46
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,527.19,393.03
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,476.57,353.19
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,432.86,317.2
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,387.16,278.58
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,339.58,236.67
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,293.6,195.15
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,241.57,152.23
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,189.87,113.72
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,130.96,78.49
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,92.53,72.3
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,100.87,79.66
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,110.28,87.94
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,110.95,88.9
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,110.32,88.79
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,101.4,81.64
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,91.9,73.92
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,82.95,66.58
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,73.53,58.7
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,64.86,51.3
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,55.84,43.4
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,47.85,36.19
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,39.64,28.55
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,28.07,17.4
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,16.29,0.0
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,30.83,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,86.06,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,127.36,95.17
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,156.33,126.66
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,131.84,107.72
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,105.62,85.54
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,120.14,97.3
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,119.74,96.15
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,197.21,161.21
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,262.1,214.17
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,279.04,226.37
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,295.43,238.06
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,279.55,223.44
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,263.59,208.95
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,293.53,231.63
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,322.78,253.3
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,378.0,295.45
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,431.83,335.62
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,506.52,390.72
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,557.92,427.77
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,586.8,448.3
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,613.39,467.13
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,591.77,449.98
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,570.03,433.09
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,582.07,442.95
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,599.53,456.2
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,644.32,490.5
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,672.85,512.23
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,631.87,481.52
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,591.41,451.19
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,590.44,450.13
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,577.5,439.09
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,524.6,397.31
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,473.53,357.06
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,416.54,313.2
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,364.47,274.11
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,329.34,247.98
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,291.08,220.38
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,262.06,198.6
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,248.72,189.61
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,224.11,172.38
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,203.44,166.06
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,192.09,157.3
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,180.35,148.14
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,140.61,115.26
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,112.11,91.48
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,94.42,76.66
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,74.73,59.9
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,68.7,54.9
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,62.24,49.42
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,58.07,45.83
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,53.83,42.02
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,45.05,34.01
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,37.94,27.25
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,26.04,15.69
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,14.3,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,7.68,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,26.47,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,75.43,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,152.03,113.49
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,213.85,174.64
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,182.04,150.28
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,132.63,108.83
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,104.1,83.97
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,78.46,60.92
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,94.14,73.84
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,109.65,86.35
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,128.01,101.08
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,146.26,115.49
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,183.28,145.13
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,220.13,174.05
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,278.52,219.28
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,317.43,248.47
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,370.27,288.46
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,421.76,326.6
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,510.71,393.05
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,595.44,454.27
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,627.59,476.51
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,656.84,496.81
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,659.81,497.85
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,660.57,497.5
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,678.71,510.89
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,700.86,526.5
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,672.86,505.15
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,640.87,481.26
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,644.15,484.46
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,632.82,476.46
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,595.49,448.2
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,555.97,417.71
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,503.51,376.82
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,453.1,337.51
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,414.94,306.26
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,374.19,271.95
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,330.11,231.26
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,282.96,186.25
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,231.28,143.93
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,181.09,107.33
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,131.14,80.03
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,87.04,67.86
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,88.54,69.49
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,90.13,71.18
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,91.01,72.27
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,91.98,73.46
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,91.45,73.37
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,89.31,71.9
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,84.81,68.38
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,80.16,64.64
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,72.12,57.8
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,63.86,50.55
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,51.75,39.67
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,39.97,28.84
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,26.51,15.84
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,12.8,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,23.75,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,68.3,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,115.75,84.15
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,148.87,120.11
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,122.01,99.22
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,94.36,75.77
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,104.14,83.53
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,100.4,79.53
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,122.58,97.86
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,144.57,115.64
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,161.47,128.95
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,178.37,142.07
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,200.45,159.13
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,222.33,175.77
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,274.51,216.02
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,307.03,240.24
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,346.54,269.65
