Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,384.97,297.69
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,425.33,327.02
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,464.12,354.7
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,518.28,393.41
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,550.86,416.12
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,576.93,435.38
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,612.84,461.18
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,558.05,419.58
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,517.84,388.65
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,535.97,402.99
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,553.59,416.2
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,553.6,416.82
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,549.43,414.01
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,537.34,404.93
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,519.94,391.19
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,470.4,352.96
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,425.41,318.07
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,397.2,294.23
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,363.8,265.12
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,323.81,227.15
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,278.54,182.94
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,225.17,138.96
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,172.42,100.19
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,122.14,73.26
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,89.09,69.68
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,87.24,68.51
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,77.41,60.54
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,75.35,59.1
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,73.1,57.49
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,70.2,55.29
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,67.11,52.89
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,64.06,50.51
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,60.9,47.95
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,56.35,44.08
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,51.67,39.93
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,44.63,33.48
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,37.42,26.63
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,25.59,14.87
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,15.59,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,8.54,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,20.4,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,56.02,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,116.54,84.02
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,186.65,151.7
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,142.63,117.33
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,102.82,83.79
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,87.04,69.57
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,72.2,55.66
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,82.68,64.25
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,93.16,72.66
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,99.63,77.62
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,106.23,82.62
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,130.94,102.38
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,155.56,121.72
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,172.65,134.82
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,189.59,147.67
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,202.01,156.88
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,214.3,165.94
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,236.39,182.6
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,258.06,198.76
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,276.46,212.36
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,294.39,225.53
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,296.89,226.91
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,299.28,228.3
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,337.78,257.11
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,362.51,275.29
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,377.61,286.35
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,391.14,296.22
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,405.66,306.96
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,417.86,315.86
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,425.45,321.39
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,426.2,321.67
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,422.78,318.64
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,415.94,312.56
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,400.7,298.18
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,370.0,269.46
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,323.19,225.01
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,275.36,177.14
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,220.9,132.16
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,167.25,93.26
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,114.36,65.97
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,81.07,62.9
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,69.91,53.82
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,69.67,53.9
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,69.27,53.83
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,68.87,53.77
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,67.62,52.96
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,60.77,47.29
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,58.77,45.82
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,56.77,44.28
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,53.46,41.47
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,50.18,38.54
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,43.88,32.75
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,35.47,24.88
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,25.18,14.28
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,14.8,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,8.11,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,7.68,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,76.76,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,195.84,141.51
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,261.24,213.59
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,257.55,214.96
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,254.31,214.13
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,155.17,129.53
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,62.81,47.84
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,74.0,57.16
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,85.12,66.2
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,94.73,73.84
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,104.33,81.37
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,121.19,94.81
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,137.97,108.0
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,159.04,124.56
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,179.94,140.78
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,194.86,152.12
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,209.61,163.25
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,231.23,179.7
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,252.46,195.68
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,284.42,219.96
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,331.67,255.55
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,343.92,264.2
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,355.37,272.34
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,417.28,319.43
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,484.05,368.96
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,610.92,466.75
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,703.42,536.07
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,703.89,536.77
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,694.38,529.7
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,647.7,493.12
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,599.29,454.5
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,548.52,413.12
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,496.61,369.67
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,443.07,323.9
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,388.67,276.33
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,333.06,227.34
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,277.62,178.93
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,221.68,132.58
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,166.5,92.62
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,112.64,65.41
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,80.95,63.18
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,80.25,62.92
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,70.06,54.55
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,69.96,54.73
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,69.89,54.94
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,69.36,54.77
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,63.05,49.56
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,61.46,48.41
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,59.92,47.24
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,56.69,44.49
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,53.53,41.63
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,46.08,34.77
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,36.17,25.52
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,25.54,14.28
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,14.79,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,8.11,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,3.84,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,25.6,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,96.35,65.66
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,143.3,115.03
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,207.96,171.88
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,271.94,226.73
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,333.74,277.99
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,395.54,327.47
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,452.36,371.12
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,509.12,413.15
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,557.32,447.49
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,604.99,480.43
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,646.89,507.89
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,687.54,533.71
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,718.93,552.63
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,748.55,570.01
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,806.89,607.19
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,842.83,628.48
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,888.87,657.84
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,926.72,680.54
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,921.43,674.85
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,912.75,667.57
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,897.32,655.47
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,878.63,641.18
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,852.85,623.8
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,824.21,604.3
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,790.85,581.18
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,755.09,556.02
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,713.58,526.94
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,670.78,496.23
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,624.11,461.89
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,577.39,426.61
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,529.57,389.77
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,481.63,351.77
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,432.26,311.83
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,383.36,271.35
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,333.63,229.89
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,284.81,189.38
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,236.15,150.84
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,188.88,117.62
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,142.78,93.89
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,118.28,92.86
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,115.38,90.96
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,112.14,88.75
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,108.24,85.96
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,103.38,82.34
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,97.49,77.81
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,91.28,72.93
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,84.92,67.87
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,78.31,62.46
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,69.27,54.79
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,59.91,46.61
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,47.99,35.94
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,35.71,24.74
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,23.45,12.09
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,11.95,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,5.97,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,22.66,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,88.54,57.98
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,134.1,106.5
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,198.61,162.89
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,262.42,217.35
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,327.91,271.55
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,393.56,324.08
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,455.29,371.72
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,517.3,418.02
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,572.92,458.48
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,628.44,497.84
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,670.52,526.14
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,733.46,568.32
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,771.53,592.61
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,807.55,615.27
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,844.98,639.27
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,887.13,665.87
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,925.36,689.52
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,950.07,703.52
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,944.73,698.9
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,935.77,692.2
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,921.4,681.65
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,892.49,661.45
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,867.52,644.9
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,839.46,626.13
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,807.47,604.33
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,772.58,579.88
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,732.27,550.72
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,689.7,519.17
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,639.24,480.52
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,590.79,442.45
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,542.38,403.68
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,493.0,362.77
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,440.1,318.16
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,386.84,272.24
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,331.81,224.35
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,276.4,176.58
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,222.13,132.76
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,159.93,88.6
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,106.5,62.67
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,79.9,61.55
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,83.15,64.61
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,78.82,61.32
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,79.67,62.34
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,80.63,63.48
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,80.26,63.49
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,79.96,63.55
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,75.56,60.08
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,70.96,56.34
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,61.42,48.15
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,53.5,41.15
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,44.52,33.02
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,35.34,24.43
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,24.78,12.65
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,15.36,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,34.48,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,113.08,73.46
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,162.63,130.47
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,176.88,145.58
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,175.66,146.28
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,127.68,104.76
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,81.12,63.29
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,116.37,93.04
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,151.64,122.14
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,170.91,137.33
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,190.04,152.17
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,239.25,190.97
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,270.7,214.94
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,317.31,250.65
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,363.04,284.86
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,449.14,349.71
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,512.03,395.61
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,629.47,481.86
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,740.16,559.86
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,742.29,558.78
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,741.89,556.87
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,801.3,599.7
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,855.74,637.53
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,845.12,629.65
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,829.63,618.82
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,796.6,594.94
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,756.68,566.15
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,718.89,538.45
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,678.61,508.32
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,636.09,475.95
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,590.5,440.34
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,539.53,399.77
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,487.83,357.51
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,434.67,313.19
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,381.22,267.61
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,327.1,221.22
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,273.55,175.77
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,219.45,132.36
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,166.56,95.58
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,115.16,71.33
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,92.0,71.48
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,83.4,64.64
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,83.45,65.0
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,83.33,65.22
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,83.21,65.45
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,82.61,65.26
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,82.08,65.12
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,78.84,62.67
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,72.83,57.74
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,65.83,51.79
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,58.68,45.5
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,47.01,35.04
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,35.02,24.03
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,22.33,10.25
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,10.24,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,16.11,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,54.74,31.64
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,89.39,69.74
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,136.19,111.17
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,181.84,150.8
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,239.5,199.27
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,296.52,245.67
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,362.89,298.28
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,429.46,349.08
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,500.35,400.49
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,550.3,434.81
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,593.94,464.01
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,636.37,491.66
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,672.01,514.12
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,706.01,535.08
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,730.78,549.69
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,753.58,562.89
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,789.07,584.9
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,803.8,593.04
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,806.0,593.03
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,805.38,591.27
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,798.11,585.19
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,788.0,577.24
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,771.21,565.27
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,751.84,551.48
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,727.26,534.3
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,700.34,515.19
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,673.69,496.73
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,640.88,473.34
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,610.83,451.11
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,574.05,422.89
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,527.44,386.46
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,479.57,348.05
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,429.2,306.67
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,377.95,263.6
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,326.58,220.28
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,268.54,172.45
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,216.54,131.39
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,165.62,96.52
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,115.62,73.13
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,95.27,73.47
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,97.07,75.37
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,99.01,77.4
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,100.58,79.13
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,101.34,80.21
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,99.71,79.27
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,98.08,78.31
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,91.18,72.9
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,84.03,67.11
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,74.71,59.26
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,62.68,48.79
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,47.45,35.27
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,31.8,21.16
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,19.7,7.7
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,7.68,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,32.55,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,116.27,69.46
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,179.23,143.58
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,237.2,195.81
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,295.82,246.44
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,336.13,279.99
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,375.86,311.75
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,402.26,331.08
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,427.06,348.48
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,422.2,342.34
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,435.81,350.21
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,459.96,366.41
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,482.79,381.28
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,504.57,395.32
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,525.01,408.22
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,550.72,425.82
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,574.95,442.17
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,592.86,453.66
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,609.11,463.96
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,654.75,496.19
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,678.6,512.83
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,671.21,506.58
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,662.14,499.39
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,621.89,469.22
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,574.18,433.84
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,560.71,424.03
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,546.38,413.32
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,527.71,399.29
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,508.57,384.81
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,490.36,370.87
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,471.25,356.01
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,445.13,335.92
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,422.06,317.5
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,400.35,298.78
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,372.78,274.36
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,332.08,237.66
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,286.61,195.99
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,239.22,158.21
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,192.49,125.51
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,149.1,104.87
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,131.59,105.55
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,127.84,102.92
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,123.77,99.99
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,118.35,95.87
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,112.57,91.41
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,105.68,85.95
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,98.4,80.09
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,90.25,73.4
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,81.74,66.24
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,71.06,56.98
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,59.97,47.11
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,46.94,35.29
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,33.51,22.83
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,21.89,8.43
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,10.24,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,23.45,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,61.94,32.12
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,90.44,69.55
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,142.75,116.08
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,195.32,161.79
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,166.24,136.79
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,149.11,120.88
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,163.1,131.93
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,160.89,129.38
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,199.4,159.93
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,221.65,176.72
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,254.96,202.26
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,287.73,226.84
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,344.98,270.3
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,401.25,311.75
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,516.31,397.15
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,629.01,476.8
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,733.77,549.05
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,815.87,603.85
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,853.1,627.79
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,881.96,646.48
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,878.07,642.91
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,869.96,636.9
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,845.27,619.71
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,817.6,600.51
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,786.05,578.51
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,751.77,554.3
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,710.51,525.2
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,667.72,494.33
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,621.49,460.01
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,574.66,424.4
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,525.75,386.45
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,476.37,347.04
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,425.66,305.64
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,374.85,263.21
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,323.14,220.02
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,272.31,177.95
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,221.33,138.11
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,171.76,104.74
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,123.81,83.32
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,108.96,85.61
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,107.81,85.11
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,106.48,84.45
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,103.8,82.64
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,100.89,80.61
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,95.07,76.1
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,89.95,72.11
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,83.46,66.91
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,76.72,61.34
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,67.19,53.16
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,57.34,44.45
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,45.27,33.55
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,32.85,22.0
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,21.25,6.79
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,10.24,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,35.76,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,123.51,64.43
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,194.79,155.48
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,270.69,223.01
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,366.93,303.11
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,421.22,347.06
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,476.37,389.79
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,547.16,442.52
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,618.58,493.31
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,675.67,531.68
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,732.12,568.31
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,771.58,592.21
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,809.21,614.47
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,838.78,630.9
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,874.44,651.23
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,895.76,661.78
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,913.75,670.28
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,924.92,674.43
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,932.35,676.34
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,926.05,669.9
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,916.31,661.58
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,899.33,649.39
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,879.09,635.25
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,852.61,617.24
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,823.21,596.99
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,789.39,573.45
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,748.96,545.25
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,708.23,517.38
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,668.04,488.91
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,622.1,455.42
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,575.37,420.39
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,526.02,382.64
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,476.27,343.41
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,424.87,301.92
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,373.58,259.54
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,321.18,215.99
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,269.69,173.74
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,218.67,134.39
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,169.16,101.83
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,120.49,81.05
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,107.46,83.49
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,106.21,82.85
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,104.77,82.06
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,101.99,80.16
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,98.97,78.05
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,93.3,73.69
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,88.13,69.69
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,81.25,64.22
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,74.11,58.38
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,65.21,50.83
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,56.02,42.78
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,44.24,32.25
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,32.15,21.04
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,20.89,4.98
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,10.24,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,81.72,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,222.17,107.35
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,335.35,266.51
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,371.24,303.85
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,409.59,337.81
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,440.04,362.68
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,467.47,383.14
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,572.31,463.67
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,691.62,549.59
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,737.43,578.72
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,781.59,606.43
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,818.69,628.65
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,853.46,648.88
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,842.61,637.66
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,827.43,624.15
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,840.23,630.22
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,849.94,633.85
