Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,878.32,651.26
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,902.35,664.97
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,911.73,669.48
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,925.43,677.05
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,881.74,647.01
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,844.2,620.79
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,826.07,609.01
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,798.92,590.84
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,777.39,576.15
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,744.09,553.05
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,709.0,527.31
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,665.19,494.99
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,617.89,459.26
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,569.66,421.88
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,519.58,382.42
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,468.83,341.24
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,415.99,297.36
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,362.96,252.33
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,309.67,206.82
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,256.93,162.53
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,203.54,120.71
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,151.16,86.29
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,100.71,66.63
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,89.8,69.47
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,80.26,61.88
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,79.01,61.16
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,76.88,59.68
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,74.57,58.03
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,71.97,56.12
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,69.23,54.05
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,65.48,51.08
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,61.59,47.9
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,55.85,42.97
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,49.95,37.69
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,39.45,28.2
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,30.86,19.88
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,20.59,2.91
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,11.1,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,55.51,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,181.68,74.96
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,281.22,222.29
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,366.84,300.2
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,458.29,376.88
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,524.68,430.28
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,592.76,482.49
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,665.7,536.04
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,731.64,582.33
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,778.37,612.82
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,823.34,641.31
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,857.75,662.27
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,889.65,681.25
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,911.75,693.44
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,930.81,703.59
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,941.54,708.28
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,948.93,710.89
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,940.52,702.69
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,936.41,697.69
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,927.25,690.3
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,914.68,680.79
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,895.98,666.98
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,874.07,651.16
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,846.85,632.73
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,816.75,612.23
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,782.0,587.11
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,744.89,559.95
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,704.46,530.04
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,662.16,498.14
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,616.34,462.96
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,569.15,425.84
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,518.99,385.66
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,468.4,344.05
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,416.28,300.29
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,364.42,255.91
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,312.14,211.07
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,260.75,167.84
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,201.3,121.49
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,150.54,88.44
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,100.82,69.13
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,92.6,72.32
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,91.92,72.11
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,91.13,71.82
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,89.8,71.04
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,88.37,70.16
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,84.92,67.57
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,81.26,64.76
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,74.91,59.55
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,69.59,55.11
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,61.54,48.13
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,53.26,40.72
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,42.48,30.9
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,31.44,20.3
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,18.98,0.0
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,6.83,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,24.58,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,113.43,36.14
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,190.6,149.48
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,267.37,218.92
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,365.25,300.86
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,435.49,358.02
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,507.69,414.14
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,559.65,452.08
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,611.42,488.4
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,651.82,515.0
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,690.84,539.84
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,725.9,561.65
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,759.02,581.71
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,804.59,610.59
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,857.33,642.93
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,886.04,659.98
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,911.18,674.87
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,923.19,681.14
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,923.84,680.16
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,915.26,673.73
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,903.27,665.21
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,886.08,653.46
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,865.61,639.58
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,838.94,622.16
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,809.36,602.66
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,762.56,568.97
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,719.61,537.46
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,654.92,489.96
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,596.43,446.35
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,555.33,415.59
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,514.23,384.05
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,477.13,354.89
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,438.82,323.9
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,396.47,288.37
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,352.17,249.84
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,301.47,204.68
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,250.08,158.6
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,196.88,117.01
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,144.71,83.39
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,94.48,73.82
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,88.7,69.22
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,79.26,61.67
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,77.97,60.95
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,75.79,59.4
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,73.42,57.68
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,70.09,55.12
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,66.56,52.34
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,63.08,49.55
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,59.49,46.57
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,54.38,42.09
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,47.08,35.5
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,36.69,26.01
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,26.16,15.85
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,16.3,0.0
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,6.83,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,35.64,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,158.98,37.72
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,264.71,208.14
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,282.54,232.2
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,302.31,251.86
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,189.11,157.37
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,79.6,61.78
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,86.79,67.74
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,94.31,73.74
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,105.14,82.34
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,115.96,90.82
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,134.27,105.38
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,152.44,119.63
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,168.49,132.07
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,184.43,144.29
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,203.11,158.61
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,221.53,172.59
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,255.49,198.69
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,306.31,237.28
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,348.13,268.69
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,388.17,298.35
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,373.5,286.41
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,359.35,275.13
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,353.09,270.11
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,346.85,265.11
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,362.03,276.39
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,375.65,286.36
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,382.84,291.78
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,388.47,295.99
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,386.55,294.4
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,383.38,291.8
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,373.12,283.94
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,361.86,275.15
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,345.74,260.44
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,332.1,245.29
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,293.63,205.95
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,248.74,159.19
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,195.64,117.45
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,143.73,84.26
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,93.04,73.52
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,89.58,70.84
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,80.61,63.56
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,79.94,63.33
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,78.1,62.05
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,76.12,60.64
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,75.76,60.62
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,75.57,60.73
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,69.54,55.69
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,63.19,50.24
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,55.18,43.15
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,48.72,37.2
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,37.48,26.85
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,26.56,16.09
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,16.14,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,5.97,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,16.02,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,84.15,7.36
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,144.57,111.13
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,148.69,120.48
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,168.06,138.5
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,127.38,103.78
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,87.84,68.79
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,105.48,83.56
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,123.08,97.96
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,136.26,108.5
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,149.61,119.04
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,154.49,122.37
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,159.5,125.8
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,188.99,149.18
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,218.17,171.96
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,235.06,184.68
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,251.69,197.12
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,318.09,248.55
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,365.01,284.03
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,418.81,324.67
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,486.43,374.67
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,445.22,342.52
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,421.38,323.64
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,435.57,334.19
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,448.06,343.23
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,487.01,372.3
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,512.29,390.82
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,522.69,399.21
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,523.06,399.65
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,541.98,414.03
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,541.01,411.57
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,502.54,379.19
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,458.09,340.96
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,405.96,296.03
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,353.55,250.1
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,300.04,203.38
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,247.06,158.26
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,194.0,116.72
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,141.99,83.87
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,92.31,72.93
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,83.58,65.78
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,82.2,64.94
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,80.66,63.96
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,78.54,62.43
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,76.26,60.75
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,73.35,58.51
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,70.29,56.09
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,66.58,53.06
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,62.76,49.82
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,56.25,44.02
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,47.14,35.74
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,37.92,27.13
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,28.56,17.39
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,17.51,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,6.83,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,10.22,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,44.13,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,78.17,57.57
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,96.06,75.94
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,113.32,91.66
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,95.58,76.27
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,78.85,61.06
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,93.73,73.41
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,108.5,85.4
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,150.94,120.54
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,210.94,169.06
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,257.83,206.14
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,304.08,241.97
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,342.47,271.1
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,380.07,299.16
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,484.75,379.59
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,587.38,455.47
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,755.14,579.92
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,903.72,682.22
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,912.41,685.98
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,912.2,685.06
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,893.03,671.09
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,870.57,655.12
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,842.88,636.27
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,812.21,615.32
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,777.02,590.98
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,739.22,563.68
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,697.3,532.02
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,653.46,498.22
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,606.07,460.98
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,557.42,421.79
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,506.74,380.12
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,455.15,336.52
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,401.95,290.51
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,348.39,243.37
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,293.9,195.57
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,239.78,149.42
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,185.69,107.43
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,132.53,74.99
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,82.69,64.62
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,71.4,55.28
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,70.56,54.84
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,69.65,54.34
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,68.23,53.37
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,66.74,52.33
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,64.32,50.47
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,56.65,44.01
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,53.8,41.68
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,50.9,39.21
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,45.85,34.72
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,40.71,29.96
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,34.09,23.66
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,27.42,16.03
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,16.03,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,6.83,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,46.44,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,181.2,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,306.74,236.36
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,360.95,294.6
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,417.79,344.58
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,386.8,320.33
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,327.56,271.23
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,502.24,413.08
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,673.88,542.09
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,767.95,607.43
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,855.7,666.4
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,888.18,684.73
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,917.94,701.34
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,939.02,712.44
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,956.9,721.44
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,954.01,715.97
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,959.4,716.42
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,957.83,712.43
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,952.7,706.34
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,941.43,697.06
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,926.69,685.7
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,906.15,670.69
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,882.31,653.63
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,853.2,634.12
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,821.12,612.52
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,784.65,587.9
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,745.64,560.36
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,703.0,528.98
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,658.39,495.35
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,610.17,458.18
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,560.62,418.92
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,508.75,376.95
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,456.09,333.11
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,402.12,287.16
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,347.87,240.09
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,293.05,192.52
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,238.56,146.65
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,183.72,104.85
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,129.87,73.01
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,82.37,63.92
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,71.07,54.64
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,70.51,54.47
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,69.91,54.26
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,68.11,52.99
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,66.22,51.63
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,63.76,49.76
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,56.11,43.35
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,53.21,41.01
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,50.28,38.53
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,45.59,34.37
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,40.85,29.96
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,33.35,22.89
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,25.73,14.2
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,16.22,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,42.33,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,169.8,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,291.03,221.5
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,306.66,249.68
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,324.7,268.45
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,213.05,176.34
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,71.13,54.36
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,81.88,63.37
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,92.66,72.03
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,110.99,86.89
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,129.29,101.45
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,174.35,137.71
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,237.02,186.83
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,253.58,198.26
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,269.6,209.29
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,425.26,330.18
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,578.1,441.85
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,788.22,591.01
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,940.55,688.05
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,941.45,685.37
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,938.18,681.91
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,916.66,667.27
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,891.76,650.59
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,862.9,631.3
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,830.9,609.91
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,793.81,585.04
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,754.02,557.7
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,709.7,525.81
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,663.3,491.56
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,615.23,455.13
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,565.51,416.33
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,512.51,374.11
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,458.48,329.71
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,403.08,282.92
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,347.22,234.86
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,290.5,186.21
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,234.01,139.29
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,177.4,96.96
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,121.69,65.3
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,75.61,57.52
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,74.84,57.08
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,73.6,56.36
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,72.25,55.54
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,61.95,47.12
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,60.46,46.12
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,58.44,44.65
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,56.38,43.1
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,53.77,41.05
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,46.98,35.28
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,42.45,31.31
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,37.9,27.13
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,31.91,21.42
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,25.98,13.68
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,16.64,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,41.44,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,171.17,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,298.5,224.33
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,395.37,318.96
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,501.58,406.36
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,574.2,463.31
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,647.84,517.78
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,719.07,567.32
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,790.27,614.32
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,837.91,642.93
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,878.04,665.59
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,911.78,684.05
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,942.68,700.34
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,954.25,703.86
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,962.36,705.45
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,960.84,702.03
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,955.55,696.47
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,932.03,679.22
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,898.38,655.7
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,893.97,651.77
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,886.08,645.37
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,877.78,638.86
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,865.53,629.88
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,837.9,611.87
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,813.33,595.47
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,776.75,570.08
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,737.92,542.71
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,695.94,512.94
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,652.25,481.16
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,612.4,451.57
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,567.76,417.17
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,511.3,372.92
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,456.87,329.31
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,397.26,281.49
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,345.15,238.93
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,292.58,192.7
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,240.15,147.02
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,185.69,107.0
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,132.92,77.66
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,91.96,71.11
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,91.65,71.09
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,82.73,64.07
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,82.31,64.11
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,81.08,63.42
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,79.8,62.67
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,77.28,60.86
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,74.67,58.93
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,69.91,55.07
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,64.99,50.93
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,54.61,41.88
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,46.39,34.44
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,35.68,24.56
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,24.76,12.05
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,16.22,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,7.98,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,36.31,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,66.27,46.06
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,83.49,65.14
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,100.23,80.5
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,74.68,58.68
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,53.84,40.09
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,56.97,42.66
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,60.55,45.48
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,72.17,54.95
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,83.84,64.3
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,98.79,76.23
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,113.66,87.93
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,126.56,97.9
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,139.37,107.7
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,160.65,124.27
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,181.7,140.43
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,226.08,174.73
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,269.84,207.88
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,331.89,254.54
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,375.38,286.44
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,457.95,349.28
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,531.37,403.56
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,558.23,423.21
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,589.8,445.81
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,599.92,452.9
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,604.27,455.57
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,590.56,444.43
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,573.54,430.64
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,541.93,405.89
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,505.99,377.47
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,470.76,348.96
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,433.02,317.54
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,389.73,280.55
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,341.62,238.55
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,294.97,195.56
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,240.81,147.27
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,178.79,102.32
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,129.11,76.75
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,90.45,70.63
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,89.07,69.71
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,99.03,78.47
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,117.95,94.85
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,112.12,90.38
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,105.97,85.62
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,87.15,69.94
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,66.91,52.79
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,62.27,48.98
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,57.45,44.86
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,51.49,39.55
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,48.03,36.15
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,34.77,23.91
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,20.82,8.49
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,14.08,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.27,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,62.09,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,150.0,108.91
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,154.82,125.28
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,163.78,135.47
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,99.7,81.19
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,35.53,24.66
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,39.27,27.82
