Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,43.03,30.89
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,53.87,39.85
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,64.75,48.72
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,84.2,64.55
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,104.22,80.59
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,118.57,91.86
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,132.82,102.94
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,138.15,106.79
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,143.49,110.67
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,147.02,113.09
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,150.54,115.51
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,181.37,139.55
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,211.74,162.87
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,230.39,176.9
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,248.56,190.5
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,260.95,199.7
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,272.84,208.53
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,273.78,209.02
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,274.53,209.43
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,289.14,220.49
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,298.6,227.57
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,306.04,233.11
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,312.2,237.64
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,295.22,224.83
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,278.88,212.54
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,284.01,213.82
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,271.24,199.0
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,256.06,175.44
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,229.06,140.91
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,173.66,99.92
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,119.55,70.58
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,84.49,66.3
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,84.19,66.27
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,86.63,68.72
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,99.18,79.83
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,91.79,73.88
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,84.56,68.03
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,80.59,64.94
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,74.91,60.27
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,66.38,53.01
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,59.24,46.8
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,50.85,39.27
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,42.0,31.12
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,33.27,22.7
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,22.58,8.5
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,14.94,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,32.97,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,77.63,52.93
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,67.04,51.48
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,69.63,54.7
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,57.43,44.08
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,48.04,35.32
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,62.15,47.23
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,76.39,59.04
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,90.5,70.56
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,104.51,81.81
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,127.37,100.23
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,150.07,118.21
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,175.05,137.88
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,199.76,157.05
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,205.49,160.88
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,211.29,164.8
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,208.15,161.74
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,205.27,158.96
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,217.18,167.9
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,228.82,176.55
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,241.03,185.56
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,252.9,194.27
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,249.24,191.16
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,245.66,188.18
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,247.92,189.72
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,250.0,191.12
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,251.05,191.84
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,251.91,192.42
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,253.35,193.51
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,254.52,194.4
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,263.56,201.32
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,263.84,201.47
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,258.28,197.18
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,252.17,192.44
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,245.1,186.91
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,236.93,180.58
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,228.29,173.71
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,216.99,166.07
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,202.21,164.08
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,182.65,148.44
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,171.52,139.97
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,159.83,130.95
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,145.94,119.87
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,131.37,108.08
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,113.81,93.52
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,101.28,83.08
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,91.72,75.0
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,81.78,66.37
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,64.94,51.43
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,47.53,35.75
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,31.96,21.36
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,15.91,3.06
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,9.39,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,16.1,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,30.35,16.75
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,50.93,37.14
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,70.07,54.16
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,58.76,44.67
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,54.14,40.39
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,55.65,41.62
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,58.04,43.5
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,68.94,52.41
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,80.14,61.45
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,94.14,72.65
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,108.07,83.64
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,113.44,87.61
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,118.86,91.62
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,129.37,99.69
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,139.81,107.63
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,148.84,114.46
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,157.77,121.16
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,185.86,142.92
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,213.5,164.04
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,222.36,170.43
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,230.94,176.66
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,237.08,181.1
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,242.96,185.36
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,273.4,208.33
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,306.69,233.12
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,311.25,236.39
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,314.95,239.11
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,365.9,277.48
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,406.53,306.75
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,406.57,305.35
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,404.14,301.25
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,372.76,273.31
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,334.53,237.79
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,283.2,191.03
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,230.16,143.15
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,176.85,104.86
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,124.8,78.38
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,87.88,68.96
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,87.55,68.91
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,86.46,68.38
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,85.27,67.77
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,83.17,66.33
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,80.95,64.76
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,77.74,62.31
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,74.41,59.69
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,69.22,55.35
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,61.2,48.35
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,52.76,40.77
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,44.14,32.77
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,32.65,21.8
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,20.93,3.58
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,13.23,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,12.24,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,18.69,7.56
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,32.39,21.12
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,46.43,33.42
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,67.36,51.46
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,87.57,68.66
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,101.4,80.17
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,115.26,91.47
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,135.91,108.29
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,156.44,124.73
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,184.59,147.22
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,212.49,169.14
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,228.84,181.38
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,264.21,208.41
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,292.87,229.99
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,320.7,250.66
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,337.34,262.52
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,353.28,273.81
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,387.05,298.91
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,419.06,322.29
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,446.38,342.1
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,484.33,369.37
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,469.88,357.88
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,446.47,340.18
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,455.9,346.97
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,454.74,345.8
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,492.7,374.86
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,517.33,392.86
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,525.89,398.32
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,519.99,391.68
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,481.96,360.23
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,440.26,324.89
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,390.66,283.13
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,341.45,241.17
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,291.99,199.57
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,243.83,160.78
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,195.33,126.26
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,148.66,102.23
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,127.36,102.42
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,125.45,101.13
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,121.85,98.64
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,118.02,95.95
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,112.61,91.78
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,106.89,87.31
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,99.47,81.32
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,91.71,74.91
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,82.12,66.75
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,72.16,58.04
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,59.78,46.95
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,45.71,34.11
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,30.94,20.18
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,15.87,0.0
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,19.43,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,50.16,29.08
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,64.89,48.88
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,88.63,70.35
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,104.85,84.44
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,119.64,96.84
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,104.66,83.65
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,101.15,79.9
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,107.39,84.73
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,113.93,89.7
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,129.18,101.82
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,144.34,113.7
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,155.92,122.55
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,167.48,131.29
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,184.27,144.23
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,200.85,156.86
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,220.49,171.79
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,239.74,186.28
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,274.31,212.68
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,323.48,249.76
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,341.89,263.0
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,359.14,275.4
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,372.98,285.46
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,385.46,294.47
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,409.93,312.6
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,431.33,328.17
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,479.28,364.69
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,508.62,386.21
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,529.09,400.59
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,531.11,399.44
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,483.32,360.55
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,435.5,320.93
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,386.16,279.4
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,337.55,238.02
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,288.43,196.84
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,240.83,158.79
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,193.5,125.78
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,149.42,104.39
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,130.01,104.54
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,128.18,103.32
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,124.91,101.11
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,121.43,98.71
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,116.1,94.65
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,110.47,90.3
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,102.82,84.12
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,94.82,77.52
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,85.54,69.66
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,73.22,58.89
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,58.86,46.07
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,44.15,32.68
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,29.76,18.96
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,15.07,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,8.11,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,67.62,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,181.59,114.72
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,275.2,222.08
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,367.32,302.69
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,299.91,249.63
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,227.62,189.61
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,174.59,143.79
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,120.83,96.3
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,138.3,110.48
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,155.69,124.2
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,192.01,153.31
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,247.3,196.71
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,298.83,236.46
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,349.37,274.43
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,475.87,370.71
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,599.61,460.1
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,725.94,549.05
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,828.6,618.18
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,849.81,630.36
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,861.77,637.36
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,832.82,615.4
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,801.75,592.47
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,749.3,555.69
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,700.27,520.82
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,661.24,492.49
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,622.18,463.74
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,603.08,450.07
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,580.16,432.89
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,551.85,411.4
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,519.69,385.83
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,473.34,348.98
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,426.61,310.83
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,376.74,269.84
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,328.45,229.66
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,278.64,186.05
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,222.92,139.18
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,170.61,103.25
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,120.14,80.03
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,102.85,81.28
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,102.5,81.23
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,100.98,80.45
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,99.34,79.57
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,97.94,78.82
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,94.3,76.14
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,87.83,70.95
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,81.06,65.4
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,73.19,58.73
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,65.03,51.59
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,53.9,41.61
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,42.46,31.08
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,28.77,17.81
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,14.74,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,8.11,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,23.59,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,62.18,33.93
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,96.21,75.35
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,127.81,104.67
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,99.08,80.84
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,71.93,57.22
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,58.63,45.19
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,42.19,30.31
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,50.95,37.57
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,59.73,44.73
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,81.09,62.26
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,103.48,80.34
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,127.82,99.8
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,152.07,118.88
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,180.99,141.6
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,209.56,163.7
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,291.6,227.85
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,356.32,276.97
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,540.71,418.22
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,696.91,531.58
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,745.09,564.79
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,790.45,596.01
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,763.65,576.12
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,734.55,554.99
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,726.08,549.37
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,707.91,536.23
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,680.17,515.41
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,644.42,487.92
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,594.33,448.52
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,543.04,407.1
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,489.78,363.08
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,435.72,317.12
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,380.08,268.96
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,324.38,220.2
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,268.08,171.73
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,212.38,126.69
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,147.39,81.49
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,92.54,58.49
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,77.15,60.14
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,76.79,60.02
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,75.28,59.07
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,73.68,58.04
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,71.91,56.81
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,64.11,50.33
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,61.21,48.05
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,58.23,45.63
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,54.26,42.26
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,50.23,38.69
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,43.92,32.9
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,37.52,26.78
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,27.74,16.61
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,16.38,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,8.96,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,17.18,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,34.67,14.89
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,95.41,74.19
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,152.88,125.51
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,141.08,116.84
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,130.22,107.97
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,83.7,67.25
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,36.37,25.23
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,50.53,37.06
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,64.74,48.74
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,80.18,61.28
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,95.98,73.95
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,107.08,82.65
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,118.11,91.23
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,171.03,133.6
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,224.06,175.09
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,245.32,190.98
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,266.11,206.44
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,367.38,284.93
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,464.21,357.34
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,527.62,403.68
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,598.08,454.01
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,626.92,475.92
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,658.4,499.06
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,634.98,481.45
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,609.18,462.19
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,619.24,469.89
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,614.84,465.56
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,567.25,427.88
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,518.81,388.81
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,467.56,346.78
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,415.72,303.09
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,363.12,257.7
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,310.33,211.7
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,256.82,166.13
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,204.06,123.93
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,151.14,88.27
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,99.48,67.24
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,88.01,69.36
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,79.11,62.03
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,77.36,60.88
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,75.47,59.61
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,72.98,57.76
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,70.35,55.78
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,67.09,53.19
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,63.71,50.42
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,58.5,45.96
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,53.13,41.2
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,43.72,32.67
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,35.91,25.29
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,25.06,14.01
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,15.36,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,7.68,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,38.5,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,90.71,43.48
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,121.5,95.33
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,148.35,121.32
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,115.32,94.2
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,82.27,65.6
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,87.11,68.94
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,81.23,63.01
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,110.38,87.14
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,139.36,110.66
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,166.03,132.05
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,192.46,152.91
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,216.58,171.52
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,259.32,204.44
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,288.34,226.38
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,316.51,247.44
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,361.63,281.45
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,404.98,313.45
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,409.45,315.75
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,413.4,317.89
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,411.28,315.49
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,408.87,312.96
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,371.51,284.39
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,336.2,257.37
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,322.19,246.54
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,308.77,236.12
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,324.76,248.17
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,338.73,258.48
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,342.84,261.36
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,345.18,262.8
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,345.35,262.43
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,335.78,254.37
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,325.92,242.53
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,299.54,215.53
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,251.9,167.63
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,197.25,114.59
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,141.29,77.82
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,86.35,67.79
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,77.49,60.53
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,66.84,51.66
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,65.33,50.65
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,63.74,49.56
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,61.59,47.96
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,59.36,46.26
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,56.92,44.35
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,54.45,42.34
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,46.78,35.68
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,43.56,32.77
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,38.15,27.76
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,32.73,22.47
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,24.95,13.31
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,17.07,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,112.31,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,251.64,113.65
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,372.41,293.89
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,485.3,391.53
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,504.95,410.66
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,522.16,425.63
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,644.84,518.53
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,764.24,603.55
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,794.86,621.42
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,822.78,637.51
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,719.9,562.14
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,590.62,464.46
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,554.51,434.25
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,493.93,385.51
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,492.02,382.55
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,489.17,378.59
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,569.3,437.9
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,626.41,479.02
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,737.51,559.67
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,829.09,624.01
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,840.12,630.66
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,840.67,630.47
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,779.27,586.36
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,713.99,538.2
2018,8,29,11,45,403.5,335.0,2.7,23.0,685.0,597.63,451.46
2018,8,29,12,0,184.0,425.0,2.8,23.1,586.0,487.23,367.85
2018,8,29,12,15,313.0,370.5,2.85,23.15,644.5,510.31,386.46
2018,8,29,12,30,442.0,316.0,2.9,23.2,703.0,520.5,393.78
2018,8,29,12,45,678.0,211.5,2.9,23.2,797.5,534.75,403.08
2018,8,29,13,0,914.0,107.0,2.9,23.2,892.0,530.2,395.6
2018,8,29,13,15,910.0,106.0,2.95,23.15,875.0,476.33,350.64
2018,8,29,13,30,906.0,105.0,3.0,23.1,858.0,421.65,304.02
2018,8,29,13,45,900.0,104.5,3.0,23.05,834.0,366.06,255.65
2018,8,29,14,0,894.0,104.0,3.0,23.0,810.0,310.28,206.79
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,253.57,158.44
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,197.44,114.19
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,141.27,78.33
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,86.41,67.49
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,70.84,54.62
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,70.2,54.25
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,69.42,53.86
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,68.61,53.45
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,67.32,52.6
2018,8,29,16,30,723.0,82.0,2.7,20.8,391.0,66.02,51.73
2018,8,29,16,45,682.5,77.5,2.65,20.5,339.0,58.08,45.07
2018,8,29,17,0,642.0,73.0,2.6,20.2,287.0,55.65,43.1
2018,8,29,17,15,585.5,67.0,2.5,19.8,236.0,51.92,39.91
2018,8,29,17,30,529.0,61.0,2.4,19.4,185.0,48.18,36.55
2018,8,29,17,45,442.0,52.5,2.35,19.0,138.0,42.18,31.0
2018,8,29,18,0,355.0,44.0,2.3,18.6,91.0,36.17,25.12
2018,8,29,18,15,239.0,31.0,2.2,18.25,56.5,24.13,11.79
2018,8,29,18,30,123.0,18.0,2.1,17.9,22.0,15.36,0.0
2018,8,29,18,45,61.5,9.0,2.05,17.5,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.5,16.4,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.6,16.7,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.5,1.55,17.0,10.5,8.62,1.29
