Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,945.24,696.57
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,939.75,690.77
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,924.19,679.59
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,904.97,666.16
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,879.53,648.18
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,850.7,628.05
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,817.83,606.42
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,781.86,582.45
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,741.24,553.35
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,698.04,521.26
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,651.16,486.23
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,602.26,448.54
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,550.06,407.14
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,496.59,363.4
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,441.49,317.19
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,385.64,269.21
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,328.01,219.34
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,270.32,169.96
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,212.09,123.15
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,154.56,83.98
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,97.21,59.62
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,78.72,60.54
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,67.94,51.7
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,67.04,51.11
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,65.34,49.99
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,63.58,48.79
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,60.89,46.77
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,58.12,44.62
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,54.74,41.89
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,47.11,35.36
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,42.57,31.37
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,38.02,27.17
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,31.61,21.04
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,25.27,11.62
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,15.79,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,134.17,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,308.74,216.2
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,436.19,351.99
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,523.44,427.31
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,613.34,499.74
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,678.85,548.83
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,744.25,594.86
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,784.86,620.92
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,829.82,648.99
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,862.89,667.35
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,893.05,683.17
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,911.93,690.91
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,927.34,696.27
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,936.44,698.77
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,931.65,692.29
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,930.72,688.56
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,926.0,682.5
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,911.37,671.11
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,893.08,657.56
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,869.18,640.44
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,841.85,621.15
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,809.55,599.34
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,774.16,575.34
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,734.01,545.97
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,691.26,513.99
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,644.15,478.68
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,595.17,440.9
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,543.5,399.8
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,490.78,356.69
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,435.85,310.97
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,380.19,263.51
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,323.06,214.4
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,266.01,166.03
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,208.32,120.41
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,151.41,82.64
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,95.38,60.7
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,71.8,54.52
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,71.04,54.07
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,70.27,53.59
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,68.68,52.63
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,67.03,51.62
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,64.85,50.07
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,57.41,43.97
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,54.09,41.31
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,50.74,38.5
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,45.99,34.32
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,41.27,29.93
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,33.32,22.37
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,23.37,8.82
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,15.36,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,119.39,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,287.86,196.27
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,413.99,336.47
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,502.65,414.77
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,593.97,490.4
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,659.45,541.75
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,724.71,590.33
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,771.11,622.61
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,815.67,652.37
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,844.65,669.37
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,877.03,688.43
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,896.51,698.03
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,912.57,705.2
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,921.04,707.67
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,925.83,707.76
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,923.27,703.26
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,907.3,689.78
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,894.56,679.11
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,878.2,666.07
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,856.39,649.45
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,831.07,630.57
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,799.65,608.36
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,765.1,583.61
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,726.54,554.21
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,685.12,522.08
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,639.09,486.21
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,590.75,447.55
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,539.54,405.51
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,486.3,360.72
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,430.65,312.85
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,374.04,263.09
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,315.35,211.3
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,256.32,160.02
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,197.59,112.6
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,139.36,73.92
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,80.82,52.32
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,69.85,53.89
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,68.37,52.79
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,66.8,51.62
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,64.71,50.14
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,55.38,42.4
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,53.83,41.27
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,52.29,40.12
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,49.02,37.4
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,45.74,34.56
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,41.88,31.05
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,34.97,24.69
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,28.82,18.6
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,22.82,6.4
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,14.08,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,82.49,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,201.2,130.11
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,271.61,220.36
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,335.39,278.72
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,401.69,336.12
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,468.82,391.58
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,536.97,445.23
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,608.11,499.28
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,689.8,559.52
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,706.46,568.77
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,711.14,569.22
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,718.55,571.65
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,722.84,570.99
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,758.15,595.12
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,799.39,622.59
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,812.08,629.12
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,820.94,633.21
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,733.6,566.09
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,640.13,494.12
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,611.42,471.24
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,582.62,448.0
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,627.3,482.22
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,653.87,502.19
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,597.06,458.47
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,542.93,416.81
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,524.86,402.63
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,502.29,384.18
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,482.04,366.56
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,455.1,342.61
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,398.52,297.34
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,350.12,259.24
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,305.89,225.72
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,275.84,204.94
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,230.41,173.03
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,205.3,157.73
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,181.58,148.07
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,165.18,134.95
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,152.7,124.85
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,139.89,114.4
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,124.61,102.13
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,108.97,89.34
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,89.27,72.65
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,68.72,54.96
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,41.73,31.34
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,11.51,4.57
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,12.33,5.25
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,13.16,5.84
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,11.51,4.03
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,9.88,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.12,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,50.22,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,125.52,75.04
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,167.99,134.1
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,319.32,265.13
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,462.23,384.92
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,599.67,494.41
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,728.2,592.04
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,752.11,607.66
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,767.05,616.46
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,823.55,654.95
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,883.62,694.66
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,893.13,697.51
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,909.55,705.66
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,915.42,706.63
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,917.67,705.27
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,912.3,698.52
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,903.23,689.45
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,888.51,677.7
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,870.2,663.65
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,847.17,646.08
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,820.69,626.27
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,787.62,602.78
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,751.55,576.91
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,712.74,547.03
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,671.22,514.52
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,625.17,478.13
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,576.91,439.06
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,525.56,396.51
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,472.45,351.32
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,417.06,303.27
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,360.79,253.48
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,305.64,206.02
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,248.6,159.01
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,188.37,109.51
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,134.11,73.57
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,73.8,57.35
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,79.06,62.06
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,75.59,59.28
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,71.92,56.33
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,65.39,51.01
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,58.46,45.27
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,55.07,42.54
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,51.49,39.59
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,48.23,36.82
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,44.96,33.94
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,37.35,27.12
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,33.42,23.31
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,26.77,16.56
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,20.26,0.0
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,41.27,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,46.54,22.69
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,26.28,15.96
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,48.44,35.37
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,69.63,53.83
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,83.31,65.6
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,96.96,77.04
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,124.99,100.42
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,152.63,123.0
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,201.23,162.48
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,234.24,188.54
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,318.91,256.66
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,421.8,335.99
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,487.12,384.78
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,569.55,444.55
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,622.28,481.93
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,689.15,528.13
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,672.48,512.67
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,640.11,487.26
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,625.0,474.55
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,608.56,460.81
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,590.88,446.93
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,572.04,432.16
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,553.28,417.61
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,533.02,401.77
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,535.96,404.09
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,524.14,394.11
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,490.37,366.37
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,450.37,332.57
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,408.58,295.25
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,359.85,250.47
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,303.12,201.19
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,246.99,153.63
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,187.51,106.48
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,126.52,67.6
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,76.66,59.42
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,70.71,54.64
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,70.09,54.28
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,69.51,53.95
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,69.31,54.09
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,75.94,60.11
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,78.46,62.57
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,80.85,64.88
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,72.6,57.88
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,65.89,52.04
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,54.1,41.55
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,42.04,30.57
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,28.99,18.03
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,16.02,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,118.98,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,285.79,152.7
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,425.74,341.67
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,516.16,423.77
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,609.29,501.84
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,668.81,549.38
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,735.62,599.88
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,782.91,633.56
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,828.2,664.55
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,860.45,685.11
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,889.79,703.26
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,899.11,706.78
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,915.23,715.33
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,920.96,716.51
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,923.05,715.33
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,918.78,710.01
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,910.72,702.26
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,895.9,690.1
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,877.38,675.55
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,853.14,657.27
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,825.41,636.65
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,791.43,612.03
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,754.38,585.03
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,713.85,553.39
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,670.62,519.06
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,623.74,481.24
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,574.7,440.77
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,522.67,396.93
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,468.99,350.53
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,412.6,300.9
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,355.37,249.66
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,297.04,197.42
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,238.54,146.61
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,179.78,100.47
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,121.59,65.29
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,69.95,54.31
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,67.94,52.81
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,66.38,51.63
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,64.73,50.37
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,62.55,48.75
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,60.27,47.02
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,51.44,39.53
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,49.43,37.92
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,46.07,35.04
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,42.69,32.03
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,38.28,27.95
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,31.16,21.3
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,24.86,14.42
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,18.75,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,9.39,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,131.71,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,301.36,143.09
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,446.93,355.31
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,538.04,437.61
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,625.46,509.73
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,690.51,560.19
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,754.92,607.16
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,801.06,638.81
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,845.19,667.79
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,865.59,678.48
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,893.06,693.99
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,910.65,702.39
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,924.81,708.43
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,929.91,708.02
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,931.31,705.27
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,925.86,698.42
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,916.57,689.26
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,900.7,676.29
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,881.09,661.05
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,855.63,642.5
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,826.67,621.71
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,792.33,597.79
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,754.86,571.48
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,713.56,539.98
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,669.57,505.91
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,621.66,468.83
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,571.69,429.05
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,518.46,385.58
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,463.91,339.72
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,407.51,291.31
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,350.29,241.22
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,292.12,190.22
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,233.78,140.62
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,174.41,95.28
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,115.71,61.32
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,68.7,52.77
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,67.27,51.78
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,66.01,50.86
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,64.67,49.87
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,62.47,48.29
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,53.45,40.8
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,51.06,38.93
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,48.63,36.97
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,45.64,34.45
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,42.68,31.82
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,38.29,27.76
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,31.19,21.12
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,24.5,13.6
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,17.92,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,85.65,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,250.75,100.26
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,392.94,312.62
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,336.8,278.42
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,275.61,231.49
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,163.43,136.94
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,44.69,32.41
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,63.43,48.23
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,83.62,64.96
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,97.14,75.9
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,110.55,86.61
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,143.89,113.69
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,176.99,140.09
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,213.22,168.85
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,265.97,210.11
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,282.8,222.4
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,298.94,234.16
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,344.38,269.31
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,387.29,301.86
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,433.02,336.05
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,461.04,356.58
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,531.01,411.34
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,587.9,454.51
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,618.96,477.67
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,631.71,486.22
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,599.89,460.29
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,564.04,430.15
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,512.59,386.93
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,459.65,341.34
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,403.4,292.14
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,346.36,241.39
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,288.63,190.09
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,230.76,140.48
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,172.33,95.82
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,114.51,63.09
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,71.97,56.13
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,70.31,54.94
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,68.78,53.79
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,67.16,52.56
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,56.99,44.06
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,54.83,42.43
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,52.88,40.91
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,50.94,39.35
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,47.65,36.52
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,44.38,33.57
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,35.96,25.91
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,31.19,21.21
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,24.12,12.79
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,17.07,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,16.31,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,74.72,19.35
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,119.11,93.0
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,87.54,70.04
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,62.66,49.19
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,52.24,39.82
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,45.52,33.27
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,61.52,46.76
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,78.68,61.01
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,79.08,61.04
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,79.85,61.38
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,116.49,91.44
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,153.42,121.15
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,204.68,162.34
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,272.55,215.65
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,308.9,243.34
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,343.71,269.48
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,440.47,344.73
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,529.53,411.47
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,655.96,506.64
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,754.5,577.91
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,751.47,574.19
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,736.42,562.46
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,695.72,530.75
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,652.49,496.76
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,606.07,460.33
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,557.63,421.25
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,506.27,378.68
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,453.47,333.69
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,397.41,285.76
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,342.75,238.34
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,282.14,187.68
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,225.28,142.17
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,171.55,99.02
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,114.12,64.79
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,76.84,59.98
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,75.57,59.13
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,65.35,50.58
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,64.28,49.83
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,64.43,50.26
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,64.75,50.84
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,56.86,44.2
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,54.33,42.16
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,53.42,41.44
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,51.13,39.36
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,44.88,33.56
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,36.24,25.37
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,24.52,12.18
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,16.22,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,2.1,12.3,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,2.1,12.5,11.0,46.43,0.0
2018,9,19,6,15,169.0,25.5,2.1,13.1,41.5,195.27,37.18
2018,9,19,6,30,285.0,41.0,2.1,13.7,72.0,325.26,257.04
2018,9,19,6,45,385.0,51.0,2.1,14.25,117.5,422.98,346.37
2018,9,19,7,0,485.0,61.0,2.1,14.8,163.0,529.32,433.87
2018,9,19,7,15,550.0,68.0,1.95,15.3,213.5,604.44,492.22
2018,9,19,7,30,615.0,75.0,1.8,15.8,264.0,679.62,547.12
2018,9,19,7,45,661.0,79.5,1.65,16.3,315.5,734.04,583.69
2018,9,19,8,0,707.0,84.0,1.5,16.8,367.0,786.89,617.25
2018,9,19,8,15,738.0,88.0,1.45,17.35,416.5,823.26,638.71
2018,9,19,8,30,769.0,92.0,1.4,17.9,466.0,851.71,654.17
2018,9,19,8,45,792.5,94.5,1.3,18.5,512.0,874.12,664.39
2018,9,19,9,0,816.0,97.0,1.2,19.1,558.0,893.09,672.05
2018,9,19,9,15,832.0,99.0,1.15,19.75,598.5,900.92,672.86
2018,9,19,9,30,848.0,101.0,1.1,20.4,639.0,905.03,671.45
2018,9,19,9,45,860.5,102.5,1.1,21.05,674.0,901.6,666.09
