Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,0,873.0,104.0,1.1,21.7,709.0,885.42,652.69
2018,9,19,10,15,881.5,106.0,1.1,22.35,737.5,872.04,641.49
2018,9,19,10,30,890.0,108.0,1.1,23.0,766.0,855.01,628.05
2018,9,19,10,45,896.0,108.5,1.1,23.7,786.5,830.87,610.03
2018,9,19,11,0,902.0,109.0,1.1,24.4,807.0,803.36,590.01
2018,9,19,11,15,905.0,110.0,1.2,24.85,820.0,770.85,568.54
2018,9,19,11,30,908.0,111.0,1.3,25.3,833.0,735.35,543.1
2018,9,19,11,45,909.5,111.0,1.4,25.8,838.0,695.15,513.66
2018,9,19,12,0,911.0,111.0,1.5,26.3,843.0,652.42,481.66
2018,9,19,12,15,910.0,110.5,1.65,26.45,839.5,605.54,446.72
2018,9,19,12,30,909.0,110.0,1.8,26.6,836.0,556.76,409.1
2018,9,19,12,45,906.0,110.0,1.95,26.75,825.0,505.75,368.44
2018,9,19,13,0,903.0,110.0,2.1,26.9,814.0,453.41,325.36
2018,9,19,13,15,898.0,109.0,2.25,26.9,794.5,398.54,279.32
2018,9,19,13,30,893.0,108.0,2.4,26.9,775.0,343.03,231.84
2018,9,19,13,45,885.5,106.5,2.55,26.9,748.5,286.17,183.42
2018,9,19,14,0,878.0,105.0,2.7,26.9,722.0,229.41,136.97
2018,9,19,14,15,866.5,103.0,2.8,26.75,688.0,172.18,95.8
2018,9,19,14,30,855.0,101.0,2.9,26.6,654.0,106.71,59.77
2018,9,19,14,45,838.5,99.0,3.05,26.4,613.5,73.94,56.37
2018,9,19,15,0,822.0,97.0,3.2,26.2,573.0,73.55,56.27
2018,9,19,15,15,801.0,94.0,3.2,26.2,528.0,72.4,55.47
2018,9,19,15,30,780.0,91.0,3.2,26.2,483.0,71.22,54.66
2018,9,19,15,45,751.5,87.5,3.35,25.65,434.5,69.56,53.56
2018,9,19,16,0,723.0,84.0,3.5,25.1,386.0,62.17,47.57
2018,9,19,16,15,683.0,79.5,3.45,24.45,335.0,59.78,45.79
2018,9,19,16,30,643.0,75.0,3.4,23.8,284.0,57.38,43.94
2018,9,19,16,45,583.5,68.5,3.4,23.15,233.0,53.27,40.49
2018,9,19,17,0,524.0,62.0,3.4,22.5,182.0,49.15,36.86
2018,9,19,17,15,432.5,52.5,3.4,21.55,134.5,42.31,30.7
2018,9,19,17,30,341.0,43.0,3.4,20.6,87.0,35.42,24.12
2018,9,19,17,45,220.5,30.0,3.4,19.7,53.5,23.34,9.9
2018,9,19,18,0,100.0,17.0,3.4,18.8,20.0,14.51,0.0
2018,9,19,18,15,50.0,8.5,3.3,18.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.0,15.55,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.0,15.7,11.0,58.46,0.0
2018,9,20,6,15,205.0,23.5,2.0,16.45,42.0,213.19,10.12
2018,9,20,6,30,340.0,37.0,2.0,17.2,73.0,359.28,278.01
2018,9,20,6,45,439.5,46.0,2.0,17.95,119.5,461.27,370.27
2018,9,20,7,0,539.0,55.0,2.0,18.7,166.0,566.39,454.8
2018,9,20,7,15,601.0,60.5,1.95,19.25,217.0,637.33,509.09
2018,9,20,7,30,663.0,66.0,1.9,19.8,268.0,708.3,560.25
2018,9,20,7,45,704.0,71.0,1.85,20.4,320.0,759.28,594.23
2018,9,20,8,0,745.0,76.0,1.8,21.0,372.0,803.21,621.74
2018,9,20,8,15,774.0,79.0,1.7,21.6,421.5,837.38,640.91
2018,9,20,8,30,803.0,82.0,1.6,22.2,471.0,868.6,657.4
2018,9,20,8,45,824.0,85.0,1.5,22.8,517.0,889.21,666.24
2018,9,20,9,0,845.0,88.0,1.4,23.4,563.0,906.33,672.64
2018,9,20,9,15,861.0,90.0,1.35,24.0,604.5,904.18,667.05
2018,9,20,9,30,877.0,92.0,1.3,24.6,646.0,908.34,665.98
2018,9,20,9,45,890.0,92.5,1.2,25.2,681.0,904.34,658.93
2018,9,20,10,0,903.0,93.0,1.1,25.8,716.0,896.57,649.71
2018,9,20,10,15,911.0,94.5,1.1,26.3,744.5,881.79,638.02
2018,9,20,10,30,919.0,96.0,1.1,26.8,773.0,863.32,624.21
2018,9,20,10,45,924.5,97.0,1.1,27.25,794.0,838.67,606.73
2018,9,20,11,0,930.0,98.0,1.1,27.7,815.0,810.57,587.18
2018,9,20,11,15,933.5,98.0,1.15,28.0,827.5,776.7,564.88
2018,9,20,11,30,937.0,98.0,1.2,28.3,840.0,739.78,538.94
2018,9,20,11,45,938.0,98.5,1.3,28.6,845.0,698.76,509.76
2018,9,20,12,0,939.0,99.0,1.4,28.9,850.0,655.17,477.92
2018,9,20,12,15,939.0,98.5,1.5,29.0,847.0,607.77,442.77
2018,9,20,12,30,939.0,98.0,1.6,29.1,844.0,558.3,404.88
2018,9,20,12,45,937.5,97.0,1.7,29.2,832.5,505.88,363.51
2018,9,20,13,0,936.0,96.0,1.8,29.3,821.0,451.96,319.6
2018,9,20,13,15,931.0,95.0,1.85,29.3,801.5,395.56,272.6
2018,9,20,13,30,926.0,94.0,1.9,29.3,782.0,338.47,224.23
2018,9,20,13,45,919.0,92.5,1.95,29.25,755.0,280.12,175.13
2018,9,20,14,0,912.0,91.0,2.0,29.2,728.0,221.78,128.15
2018,9,20,14,15,901.5,89.5,2.05,29.1,694.0,163.29,87.11
2018,9,20,14,30,891.0,88.0,2.1,29.0,660.0,105.65,59.42
2018,9,20,14,45,877.5,86.0,2.15,28.85,620.0,75.97,57.44
2018,9,20,15,0,864.0,84.0,2.2,28.7,580.0,74.65,56.58
2018,9,20,15,15,844.5,81.5,2.2,28.7,534.5,64.49,48.32
2018,9,20,15,30,825.0,79.0,2.2,28.7,489.0,63.34,47.53
2018,9,20,15,45,798.5,76.0,2.2,28.2,440.0,61.71,46.43
2018,9,20,16,0,772.0,73.0,2.2,27.7,391.0,60.08,45.3
2018,9,20,16,15,734.5,69.0,2.15,26.95,339.5,57.53,43.41
2018,9,20,16,30,697.0,65.0,2.1,26.2,288.0,54.97,41.44
2018,9,20,16,45,641.0,59.5,2.05,25.4,236.0,46.81,34.57
2018,9,20,17,0,585.0,54.0,2.0,24.6,184.0,43.15,31.38
2018,9,20,17,15,495.5,46.0,2.0,23.65,136.0,37.25,26.07
2018,9,20,17,30,406.0,38.0,2.0,22.7,88.0,31.37,20.39
2018,9,20,17,45,271.0,27.5,2.0,21.7,54.0,23.13,7.95
2018,9,20,18,0,136.0,17.0,2.0,20.7,20.0,14.51,0.0
2018,9,20,18,15,68.0,8.5,2.0,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.75,15.1,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.7,15.2,10.0,61.19,0.0
2018,9,21,6,15,212.5,22.5,0.7,15.8,40.5,215.96,0.0
2018,9,21,6,30,351.0,35.0,0.7,16.4,71.0,365.53,278.31
2018,9,21,6,45,448.5,43.5,0.75,17.05,117.0,464.7,368.32
2018,9,21,7,0,546.0,52.0,0.8,17.7,163.0,567.17,449.39
2018,9,21,7,15,606.5,58.0,0.8,18.25,214.0,637.2,501.73
2018,9,21,7,30,667.0,64.0,0.8,18.8,265.0,707.38,551.14
2018,9,21,7,45,708.5,68.0,0.85,19.4,316.5,751.63,580.4
2018,9,21,8,0,750.0,72.0,0.9,20.0,368.0,800.7,611.92
2018,9,21,8,15,778.0,76.0,1.0,20.75,417.5,835.07,632.75
2018,9,21,8,30,806.0,80.0,1.1,21.5,467.0,866.5,651.27
2018,9,21,8,45,827.0,82.5,1.2,22.25,513.0,886.36,661.81
2018,9,21,9,0,848.0,85.0,1.3,23.0,559.0,902.73,670.09
2018,9,21,9,15,862.5,87.0,1.35,23.55,599.5,899.29,665.2
2018,9,21,9,30,877.0,89.0,1.4,24.1,640.0,902.04,664.77
2018,9,21,9,45,848.5,104.5,1.5,24.7,661.5,887.48,653.58
2018,9,21,10,0,820.0,120.0,1.6,25.3,683.0,860.08,634.18
2018,9,21,10,15,735.0,159.0,1.65,25.65,678.5,811.21,600.66
2018,9,21,10,30,650.0,198.0,1.7,26.0,674.0,755.77,561.0
2018,9,21,10,45,614.0,212.0,1.8,26.4,671.5,714.71,531.52
2018,9,21,11,0,578.0,226.0,1.9,26.8,669.0,672.87,501.04
2018,9,21,11,15,562.5,232.5,1.95,26.95,669.5,638.95,476.28
2018,9,21,11,30,547.0,239.0,2.0,27.1,670.0,601.1,448.45
2018,9,21,11,45,564.5,239.0,2.1,27.25,686.0,584.05,435.32
2018,9,21,12,0,582.0,239.0,2.2,27.4,702.0,560.98,417.36
2018,9,21,12,15,590.0,236.5,2.25,27.4,704.0,527.7,391.66
2018,9,21,12,30,598.0,234.0,2.3,27.4,706.0,492.47,363.88
2018,9,21,12,45,585.5,233.0,2.35,27.4,690.0,447.44,328.36
2018,9,21,13,0,573.0,232.0,2.4,27.4,674.0,402.88,292.47
2018,9,21,13,15,570.5,227.0,2.45,27.25,657.5,359.48,256.75
2018,9,21,13,30,568.0,222.0,2.5,27.1,641.0,316.45,220.81
2018,9,21,13,45,631.5,193.0,2.55,26.95,643.5,270.39,180.28
2018,9,21,14,0,695.0,164.0,2.6,26.8,646.0,218.07,135.83
2018,9,21,14,15,780.5,128.0,2.6,26.55,645.0,164.15,94.1
2018,9,21,14,30,866.0,92.0,2.6,26.3,644.0,103.01,60.59
2018,9,21,14,45,852.0,90.0,2.6,26.05,604.5,78.06,59.91
2018,9,21,15,0,838.0,88.0,2.6,25.8,565.0,68.0,51.75
2018,9,21,15,15,818.0,85.0,2.6,25.8,520.0,66.63,50.77
2018,9,21,15,30,798.0,82.0,2.6,25.8,475.0,65.23,49.75
2018,9,21,15,45,772.0,78.5,2.55,25.0,427.0,63.35,48.48
2018,9,21,16,0,746.0,75.0,2.5,24.2,379.0,61.43,47.16
2018,9,21,16,15,709.0,70.5,2.45,23.6,328.5,58.58,44.95
2018,9,21,16,30,672.0,66.0,2.4,23.0,278.0,51.11,38.69
2018,9,21,16,45,615.0,60.5,2.35,22.35,227.0,47.5,35.63
2018,9,21,17,0,558.0,55.0,2.3,21.7,176.0,43.92,32.42
2018,9,21,17,15,466.0,46.5,2.25,20.9,129.0,37.67,26.7
2018,9,21,17,30,374.0,38.0,2.2,20.1,82.0,31.43,20.52
2018,9,21,17,45,245.0,26.5,2.1,19.25,49.5,22.33,5.2
2018,9,21,18,0,116.0,15.0,2.0,18.4,17.0,12.8,0.0
2018,9,21,18,15,58.0,7.5,2.05,18.0,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,5,45,16.0,3.0,1.8,12.65,3.0,0.0,0.0
2018,9,22,6,0,32.0,6.0,1.8,12.8,6.0,27.84,0.0
2018,9,22,6,15,130.5,18.0,1.85,13.3,29.5,148.09,0.0
2018,9,22,6,30,229.0,30.0,1.9,13.8,53.0,260.81,201.87
2018,9,22,6,45,193.0,32.0,2.0,14.3,59.5,230.31,189.69
2018,9,22,7,0,157.0,34.0,2.1,14.8,66.0,201.49,168.42
2018,9,22,7,15,78.5,47.0,2.0,15.3,63.0,121.5,100.41
2018,9,22,7,30,0.0,60.0,1.9,15.8,60.0,49.7,36.75
2018,9,22,7,45,0.0,74.0,1.8,16.3,74.0,62.32,47.39
2018,9,22,8,0,0.0,88.0,1.7,16.8,88.0,75.02,57.84
2018,9,22,8,15,5.5,112.0,1.7,17.4,114.5,102.66,80.74
2018,9,22,8,30,11.0,136.0,1.7,18.0,141.0,130.2,103.11
2018,9,22,8,45,36.0,171.0,1.65,18.55,190.5,201.11,160.76
2018,9,22,9,0,61.0,206.0,1.6,19.1,240.0,259.3,206.53
2018,9,22,9,15,153.5,222.5,1.65,19.6,316.5,374.66,297.48
2018,9,22,9,30,246.0,239.0,1.7,20.1,393.0,487.17,382.22
2018,9,22,9,45,457.5,203.5,1.8,20.65,509.0,644.4,499.36
2018,9,22,10,0,669.0,168.0,1.9,21.2,625.0,783.23,597.44
2018,9,22,10,15,755.5,146.0,1.95,21.6,681.5,811.87,614.35
2018,9,22,10,30,842.0,124.0,2.0,22.0,738.0,830.7,625.57
2018,9,22,10,45,796.5,147.0,2.1,22.4,740.5,788.33,595.55
2018,9,22,11,0,751.0,170.0,2.2,22.8,743.0,748.2,565.65
2018,9,22,11,15,750.0,173.5,2.3,23.05,753.5,717.16,542.68
2018,9,22,11,30,749.0,177.0,2.4,23.3,764.0,683.64,517.45
2018,9,22,11,45,699.0,199.5,2.5,23.6,750.0,633.36,479.14
2018,9,22,12,0,649.0,222.0,2.6,23.9,736.0,584.0,441.11
2018,9,22,12,15,676.5,209.5,2.7,23.95,743.0,550.29,414.74
2018,9,22,12,30,704.0,197.0,2.8,24.0,750.0,512.91,384.55
2018,9,22,12,45,738.0,179.0,2.9,24.1,751.0,470.48,349.34
2018,9,22,13,0,772.0,161.0,3.0,24.2,752.0,427.52,312.24
2018,9,22,13,15,694.5,184.0,3.05,24.15,706.0,366.63,262.87
2018,9,22,13,30,617.0,207.0,3.1,24.1,660.0,316.18,221.95
2018,9,22,13,45,699.0,171.0,3.15,24.1,666.5,266.88,177.18
2018,9,22,14,0,781.0,135.0,3.2,24.1,673.0,215.76,132.11
2018,9,22,14,15,834.5,110.0,3.2,24.05,659.5,153.53,85.41
2018,9,22,14,30,888.0,85.0,3.2,24.0,646.0,95.51,57.04
2018,9,22,14,45,875.5,82.5,3.2,23.9,606.5,73.77,56.89
2018,9,22,15,0,863.0,80.0,3.2,23.8,567.0,72.08,55.66
2018,9,22,15,15,843.5,78.0,3.2,23.8,522.0,62.27,47.53
2018,9,22,15,30,824.0,76.0,3.2,23.8,477.0,61.4,46.94
2018,9,22,15,45,798.5,72.0,3.2,23.4,428.0,58.96,45.09
2018,9,22,16,0,773.0,68.0,3.2,23.0,379.0,56.46,43.16
2018,9,22,16,15,734.0,64.5,3.2,22.5,327.5,54.16,41.36
2018,9,22,16,30,695.0,61.0,3.2,22.0,276.0,51.87,39.52
2018,9,22,16,45,635.0,56.0,3.2,21.55,224.5,44.26,32.92
2018,9,22,17,0,575.0,51.0,3.2,21.1,173.0,40.89,29.84
2018,9,22,17,15,478.0,43.5,3.2,20.35,126.0,35.32,24.68
2018,9,22,17,30,381.0,36.0,3.2,19.6,79.0,29.83,19.02
2018,9,22,17,45,232.0,23.5,3.15,18.85,45.5,19.69,0.8
2018,9,22,18,0,83.0,11.0,3.1,18.1,12.0,9.39,0.0
2018,9,22,18,15,41.5,5.5,3.15,17.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.7,13.45,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.7,13.5,9.0,48.76,0.0
2018,9,23,6,15,182.0,22.0,2.85,13.95,37.0,193.02,0.0
2018,9,23,6,30,306.0,35.0,3.0,14.4,65.0,328.25,251.47
2018,9,23,6,45,335.0,41.5,3.1,14.85,92.5,369.06,302.62
2018,9,23,7,0,364.0,48.0,3.2,15.3,120.0,408.2,339.23
2018,9,23,7,15,305.5,69.5,3.15,15.8,142.0,384.95,321.84
2018,9,23,7,30,247.0,91.0,3.1,16.3,164.0,343.84,287.66
2018,9,23,7,45,375.0,100.0,3.1,16.8,234.0,490.27,406.3
2018,9,23,8,0,503.0,109.0,3.1,17.3,304.0,617.37,503.19
2018,9,23,8,15,625.5,100.0,3.0,17.8,375.0,728.18,583.0
2018,9,23,8,30,748.0,91.0,2.9,18.3,446.0,822.21,647.31
2018,9,23,8,45,789.0,89.5,2.85,18.8,496.0,855.24,666.64
2018,9,23,9,0,830.0,88.0,2.8,19.3,546.0,884.71,683.59
2018,9,23,9,15,847.0,89.0,2.8,19.85,586.5,891.71,685.03
2018,9,23,9,30,864.0,90.0,2.8,20.4,627.0,885.82,677.86
2018,9,23,9,45,877.5,91.0,2.75,20.9,662.0,882.68,672.66
2018,9,23,10,0,891.0,92.0,2.7,21.4,697.0,875.78,665.04
2018,9,23,10,15,899.5,92.5,2.75,21.75,724.5,860.33,652.87
2018,9,23,10,30,908.0,93.0,2.8,22.1,752.0,841.25,638.42
2018,9,23,10,45,915.0,93.5,2.8,22.45,773.0,817.39,620.49
2018,9,23,11,0,922.0,94.0,2.8,22.8,794.0,790.05,600.28
2018,9,23,11,15,925.5,94.5,2.9,22.95,807.0,756.81,576.91
2018,9,23,11,30,929.0,95.0,3.0,23.1,820.0,720.52,549.36
2018,9,23,11,45,931.5,95.5,3.1,23.3,825.5,680.67,518.52
2018,9,23,12,0,934.0,96.0,3.2,23.5,831.0,638.13,484.95
2018,9,23,12,15,935.5,94.0,3.35,23.45,827.5,590.4,447.28
2018,9,23,12,30,937.0,92.0,3.5,23.4,824.0,540.54,406.78
2018,9,23,12,45,937.5,90.0,3.6,23.35,813.0,488.3,363.03
2018,9,23,13,0,938.0,88.0,3.7,23.3,802.0,434.4,316.65
2018,9,23,13,15,933.0,87.0,3.8,23.15,782.5,378.0,267.41
2018,9,23,13,30,928.0,86.0,3.9,23.0,763.0,320.93,216.98
2018,9,23,13,45,920.5,85.5,3.95,22.85,736.0,263.23,166.71
2018,9,23,14,0,913.0,85.0,4.0,22.7,709.0,205.56,119.47
2018,9,23,14,15,902.5,83.5,3.95,22.5,675.0,147.19,79.27
2018,9,23,14,30,892.0,82.0,3.9,22.3,641.0,89.69,55.15
2018,9,23,14,45,878.5,80.0,3.85,22.1,601.5,72.24,56.06
2018,9,23,15,0,865.0,78.0,3.8,21.9,562.0,70.82,55.06
2018,9,23,15,15,846.0,75.5,3.8,21.9,517.0,68.88,53.57
2018,9,23,15,30,827.0,73.0,3.8,21.9,472.0,59.39,45.61
2018,9,23,15,45,800.0,70.0,3.65,21.45,423.0,57.6,44.31
2018,9,23,16,0,773.0,67.0,3.5,21.0,374.0,55.79,42.96
2018,9,23,16,15,734.0,63.5,3.4,20.55,323.0,53.46,41.11
2018,9,23,16,30,695.0,60.0,3.3,20.1,272.0,51.15,39.21
2018,9,23,16,45,635.0,55.0,3.2,19.65,220.5,43.59,32.59
2018,9,23,17,0,575.0,50.0,3.1,19.2,169.0,40.19,29.46
2018,9,23,17,15,475.0,42.5,3.0,18.5,122.0,34.59,24.2
2018,9,23,17,30,375.0,35.0,2.9,17.8,75.0,29.08,18.31
2018,9,23,17,45,227.0,22.5,2.75,17.15,43.0,18.92,0.0
2018,9,23,18,0,79.0,10.0,2.6,16.5,11.0,8.54,0.0
2018,9,23,18,15,39.5,5.0,2.55,16.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.5,4.5,0.3,13.2,4.5,0.0,0.0
2018,9,24,6,0,73.0,9.0,0.3,13.3,9.0,7.68,0.0
2018,9,24,6,15,218.5,21.5,0.35,13.8,38.5,211.94,0.0
2018,9,24,6,30,364.0,34.0,0.4,14.3,68.0,371.32,274.55
2018,9,24,6,45,415.5,43.0,0.45,14.8,105.5,434.35,344.82
2018,9,24,7,0,467.0,52.0,0.5,15.3,143.0,497.87,398.53
2018,9,24,7,15,426.5,72.5,0.5,15.85,174.5,491.87,395.8
2018,9,24,7,30,386.0,93.0,0.5,16.4,206.0,488.57,393.57
2018,9,24,7,45,455.0,100.0,0.55,16.95,257.5,560.24,446.96
2018,9,24,8,0,524.0,107.0,0.6,17.5,309.0,640.93,503.72
2018,9,24,8,15,638.5,99.0,0.6,18.4,377.5,736.84,567.29
2018,9,24,8,30,753.0,91.0,0.6,19.3,446.0,824.45,622.02
2018,9,24,8,45,818.0,83.5,0.65,20.15,503.5,871.76,649.22
2018,9,24,9,0,883.0,76.0,0.7,21.0,561.0,905.59,667.64
2018,9,24,9,15,897.0,77.5,0.7,21.9,601.5,910.54,666.34
2018,9,24,9,30,911.0,79.0,0.7,22.8,642.0,911.77,663.21
2018,9,24,9,45,920.0,81.5,0.65,23.65,676.5,905.92,654.94
2018,9,24,10,0,929.0,84.0,0.6,24.5,711.0,896.21,644.54
2018,9,24,10,15,937.0,85.0,0.6,25.15,739.5,880.14,631.86
2018,9,24,10,30,945.0,86.0,0.6,25.8,768.0,860.32,617.08
2018,9,24,10,45,950.0,86.5,0.55,26.4,788.0,833.92,597.54
2018,9,24,11,0,955.0,87.0,0.5,27.0,808.0,804.05,576.06
2018,9,24,11,15,956.5,87.5,0.6,27.3,819.5,768.32,554.04
2018,9,24,11,30,958.0,88.0,0.7,27.6,831.0,729.6,527.75
2018,9,24,11,45,958.5,88.5,0.75,27.9,835.5,687.4,497.68
2018,9,24,12,0,959.0,89.0,0.8,28.2,840.0,642.62,464.98
2018,9,24,12,15,957.5,89.0,0.95,28.25,836.0,593.94,429.88
2018,9,24,12,30,956.0,89.0,1.1,28.3,832.0,543.26,391.75
2018,9,24,12,45,952.0,89.0,1.2,28.4,819.5,489.73,349.58
2018,9,24,13,0,948.0,89.0,1.3,28.5,807.0,434.89,304.93
2018,9,24,13,15,943.0,88.5,1.4,28.35,787.0,378.28,257.91
2018,9,24,13,30,938.0,88.0,1.5,28.2,767.0,320.96,209.48
2018,9,24,13,45,899.0,97.5,1.65,28.1,729.0,263.08,162.35
2018,9,24,14,0,860.0,107.0,1.8,28.0,691.0,200.77,114.92
2018,9,24,14,15,880.5,94.5,1.9,27.75,667.0,148.33,79.9
2018,9,24,14,30,901.0,82.0,2.0,27.5,643.0,85.91,53.55
2018,9,24,14,45,886.0,80.5,2.05,27.25,602.5,72.71,55.24
2018,9,24,15,0,871.0,79.0,2.1,27.0,562.0,71.58,54.52
2018,9,24,15,15,851.0,77.0,2.1,27.0,516.5,61.9,46.59
2018,9,24,15,30,831.0,75.0,2.1,27.0,471.0,60.98,45.98
2018,9,24,15,45,803.0,72.0,2.25,26.2,421.5,59.22,44.8
2018,9,24,16,0,775.0,69.0,2.4,25.4,372.0,57.46,43.59
2018,9,24,16,15,734.5,64.5,2.4,24.6,320.0,54.37,41.19
2018,9,24,16,30,694.0,60.0,2.4,23.8,268.0,51.25,38.68
2018,9,24,16,45,632.5,55.0,2.45,22.95,216.5,43.67,32.18
2018,9,24,17,0,571.0,50.0,2.5,22.1,165.0,40.29,29.13
2018,9,24,17,15,470.0,42.5,2.55,21.2,118.5,34.71,23.93
2018,9,24,17,30,369.0,35.0,2.6,20.3,72.0,29.25,17.89
2018,9,24,17,45,223.5,22.5,2.6,19.35,41.0,19.09,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.4,10.0,8.54,0.0
2018,9,24,18,15,39.0,5.0,2.5,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,12.95,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.1,8.0,6.83,0.0
2018,9,25,6,15,173.5,17.0,0.95,13.65,30.0,142.13,0.0
2018,9,25,6,30,278.0,26.0,0.9,14.2,52.0,297.33,219.8
2018,9,25,6,45,198.5,27.0,0.85,14.8,51.5,235.88,191.38
2018,9,25,7,0,119.0,28.0,0.8,15.4,51.0,158.37,130.37
2018,9,25,7,15,59.5,43.0,0.75,16.0,54.5,99.97,81.14
2018,9,25,7,30,0.0,58.0,0.7,16.6,58.0,48.04,35.22
2018,9,25,7,45,0.5,83.5,0.65,17.2,83.5,72.9,56.14
2018,9,25,8,0,1.0,109.0,0.6,17.8,109.0,98.11,76.79
2018,9,25,8,15,10.0,134.0,0.6,18.5,138.5,130.18,102.92
2018,9,25,8,30,19.0,159.0,0.6,19.2,168.0,161.96,128.16
2018,9,25,8,45,161.5,180.5,0.65,19.9,268.0,344.33,274.5
2018,9,25,9,0,304.0,202.0,0.7,20.6,368.0,511.67,398.96
2018,9,25,9,15,560.5,154.0,0.75,21.2,488.0,709.14,540.09
2018,9,25,9,30,817.0,106.0,0.8,21.8,608.0,866.17,641.08
2018,9,25,9,45,864.0,95.5,0.85,22.45,652.5,869.9,639.23
2018,9,25,10,0,911.0,85.0,0.9,23.1,697.0,878.68,642.93
2018,9,25,10,15,919.0,86.5,1.0,23.6,725.0,863.43,632.25
2018,9,25,10,30,927.0,88.0,1.1,24.1,753.0,844.46,619.46
2018,9,25,10,45,932.0,88.5,1.15,24.6,773.0,818.44,601.38
2018,9,25,11,0,937.0,89.0,1.2,25.1,793.0,789.01,581.13
2018,9,25,11,15,854.0,126.0,1.3,25.5,775.5,734.05,542.73
2018,9,25,11,30,771.0,163.0,1.4,25.9,758.0,674.18,499.37
2018,9,25,11,45,719.5,186.5,1.45,26.25,744.0,625.81,463.39
2018,9,25,12,0,668.0,210.0,1.5,26.6,730.0,576.51,426.22
2018,9,25,12,15,670.5,208.0,1.6,26.75,728.0,536.99,396.26
2018,9,25,12,30,673.0,206.0,1.7,26.9,726.0,495.86,364.11
2018,9,25,12,45,667.5,205.0,1.8,27.0,714.0,450.64,328.13
2018,9,25,13,0,662.0,204.0,1.9,27.1,702.0,404.97,290.86
2018,9,25,13,15,661.5,197.5,2.0,27.05,684.5,356.63,250.86
2018,9,25,13,30,661.0,191.0,2.1,27.0,667.0,307.88,210.02
2018,9,25,13,45,703.5,168.0,2.15,26.95,657.5,256.17,165.64
2018,9,25,14,0,746.0,145.0,2.2,26.9,648.0,200.0,119.88
2018,9,25,14,15,814.5,115.0,2.25,26.7,639.0,143.92,80.11
2018,9,25,14,30,883.0,85.0,2.3,26.5,630.0,83.26,63.99
2018,9,25,14,45,868.0,83.0,2.35,26.3,590.0,74.03,56.6
2018,9,25,15,0,853.0,81.0,2.4,26.1,550.0,72.6,55.62
2018,9,25,15,15,832.5,79.0,2.4,26.1,505.0,63.13,47.83
2018,9,25,15,30,812.0,77.0,2.4,26.1,460.0,62.28,47.27
2018,9,25,15,45,783.5,73.0,2.45,25.35,410.5,59.83,45.5
2018,9,25,16,0,755.0,69.0,2.5,24.6,361.0,57.34,43.65
2018,9,25,16,15,714.0,65.0,2.5,23.85,310.0,54.67,41.59
2018,9,25,16,30,673.0,61.0,2.5,23.1,259.0,52.03,39.46
2018,9,25,16,45,610.5,55.0,2.5,22.4,208.0,43.62,32.2
2018,9,25,17,0,548.0,49.0,2.5,21.7,157.0,39.46,28.42
2018,9,25,17,15,446.0,41.0,2.5,20.85,111.5,33.45,22.83
2018,9,25,17,30,344.0,33.0,2.5,20.0,66.0,27.53,16.11
2018,9,25,17,45,207.0,21.0,2.45,19.1,37.5,17.83,0.0
2018,9,25,18,0,70.0,9.0,2.4,18.2,9.0,7.68,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.8,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.0,1.45,13.2,3.5,0.0,0.0
2018,9,26,6,0,60.0,8.0,1.4,13.3,7.0,0.0,0.0
2018,9,26,6,15,121.0,17.5,1.4,13.9,25.0,103.68,0.0
2018,9,26,6,30,182.0,27.0,1.4,14.5,43.0,219.89,159.52
2018,9,26,6,45,116.0,42.5,1.4,15.05,55.0,169.75,136.81
2018,9,26,7,0,50.0,58.0,1.4,15.6,67.0,118.87,95.65
2018,9,26,7,15,38.5,79.5,1.3,16.15,88.0,119.98,96.94
2018,9,26,7,30,27.0,101.0,1.2,16.7,109.0,133.48,107.74
2018,9,26,7,45,28.5,119.5,1.15,17.25,129.0,152.85,123.45
2018,9,26,8,0,30.0,138.0,1.1,17.8,149.0,171.85,138.4
2018,9,26,8,15,55.0,162.0,1.0,18.45,186.0,218.7,176.12
2018,9,26,8,30,80.0,186.0,0.9,19.1,223.0,264.91,212.08
2018,9,26,8,45,150.0,207.0,0.85,19.8,285.0,365.8,290.14
2018,9,26,9,0,220.0,228.0,0.8,20.5,347.0,446.79,349.72
2018,9,26,9,15,249.0,240.5,0.7,21.2,385.0,497.77,383.82
2018,9,26,9,30,278.0,253.0,0.6,21.9,423.0,527.74,402.34
2018,9,26,9,45,306.0,264.5,0.5,22.6,461.0,553.48,417.5
2018,9,26,10,0,334.0,276.0,0.4,23.3,499.0,576.66,430.45
2018,9,26,10,15,455.0,247.0,0.4,24.0,564.0,648.09,478.95
2018,9,26,10,30,576.0,218.0,0.4,24.7,629.0,697.01,510.47
2018,9,26,10,45,610.5,214.0,0.4,25.4,660.5,701.16,510.21
2018,9,26,11,0,645.0,210.0,0.4,26.1,692.0,695.48,504.04
2018,9,26,11,15,610.5,228.5,0.45,26.7,690.5,656.89,475.98
2018,9,26,11,30,576.0,247.0,0.5,27.3,689.0,615.36,446.14
2018,9,26,11,45,653.0,214.5,0.55,27.95,718.0,605.76,438.59
2018,9,26,12,0,730.0,182.0,0.6,28.6,747.0,585.5,422.69
2018,9,26,12,15,706.5,192.0,0.65,29.1,737.0,539.87,388.42
2018,9,26,12,30,683.0,202.0,0.7,29.6,727.0,494.45,353.79
2018,9,26,12,45,623.5,222.5,0.7,30.05,696.0,442.44,313.95
2018,9,26,13,0,564.0,243.0,0.7,30.5,665.0,394.24,276.71
2018,9,26,13,15,534.0,245.0,0.85,30.55,636.0,347.52,240.94
2018,9,26,13,30,504.0,247.0,1.0,30.6,607.0,303.41,206.79
2018,9,26,13,45,411.5,262.5,1.1,30.65,549.5,258.38,174.89
2018,9,26,14,0,319.0,278.0,1.2,30.7,492.0,229.91,157.43
2018,9,26,14,15,431.5,231.0,1.4,30.35,504.5,177.15,117.52
2018,9,26,14,30,544.0,184.0,1.6,30.0,517.0,119.47,92.34
2018,9,26,14,45,597.0,155.5,1.75,29.7,499.0,101.07,77.87
2018,9,26,15,0,650.0,127.0,1.9,29.4,481.0,85.21,65.21
2018,9,26,15,15,614.5,124.5,1.9,29.4,436.5,85.18,65.39
2018,9,26,15,30,579.0,122.0,1.9,29.4,392.0,85.28,65.68
2018,9,26,15,45,569.5,111.0,2.25,28.15,352.5,79.5,61.41
2018,9,26,16,0,560.0,100.0,2.6,26.9,313.0,73.39,56.77
2018,9,26,16,15,509.0,91.5,2.75,25.9,264.0,68.48,52.96
2018,9,26,16,30,458.0,83.0,2.9,24.9,215.0,61.51,47.24
2018,9,26,16,45,418.0,71.0,3.0,23.85,173.0,53.35,40.3
2018,9,26,17,0,378.0,59.0,3.1,22.8,131.0,44.93,32.9
2018,9,26,17,15,295.0,46.5,3.15,21.9,92.0,35.69,24.5
2018,9,26,17,30,212.0,34.0,3.2,21.0,53.0,26.31,14.51
2018,9,26,17,45,123.0,21.0,3.2,20.1,30.0,17.92,0.0
2018,9,26,18,0,34.0,8.0,3.2,19.2,7.0,0.0,0.0
2018,9,26,18,15,17.0,4.0,3.1,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.65,13.55,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,145.0,20.0,1.65,14.05,30.0,123.1,0.0
2018,9,27,6,30,250.0,33.0,1.7,14.5,54.0,284.51,202.0
2018,9,27,6,45,314.0,43.5,1.75,14.9,89.0,348.85,282.59
2018,9,27,7,0,378.0,54.0,1.8,15.3,124.0,423.43,347.67
2018,9,27,7,15,278.0,63.5,1.75,15.75,123.5,350.43,290.86
2018,9,27,7,30,178.0,73.0,1.7,16.2,123.0,256.43,213.81
2018,9,27,7,45,106.5,105.0,1.65,16.65,136.5,218.25,180.24
2018,9,27,8,0,35.0,137.0,1.6,17.1,150.0,175.3,141.88
2018,9,27,8,15,58.0,162.5,1.55,17.7,187.5,222.28,180.15
2018,9,27,8,30,81.0,188.0,1.5,18.3,225.0,268.48,216.5
2018,9,27,8,45,97.5,210.0,1.45,18.85,259.0,303.51,243.0
2018,9,27,9,0,114.0,232.0,1.4,19.4,293.0,355.95,282.17
2018,9,27,9,15,120.5,241.5,1.4,19.95,310.5,365.17,287.65
2018,9,27,9,30,127.0,251.0,1.4,20.5,328.0,373.92,292.97
2018,9,27,9,45,108.0,264.5,1.4,21.0,332.5,364.31,283.69
2018,9,27,10,0,89.0,278.0,1.4,21.5,337.0,338.56,262.61
2018,9,27,10,15,103.5,294.0,1.45,21.95,365.5,359.88,278.15
2018,9,27,10,30,118.0,310.0,1.5,22.4,394.0,393.39,302.17
2018,9,27,10,45,138.5,328.0,1.55,22.8,429.0,416.47,318.41
2018,9,27,11,0,159.0,346.0,1.6,23.2,464.0,436.87,332.51
2018,9,27,11,15,224.0,341.5,1.65,23.45,511.0,465.11,353.27
2018,9,27,11,30,289.0,337.0,1.7,23.7,558.0,495.34,374.71
2018,9,27,11,45,343.5,326.5,1.75,23.95,590.5,499.1,376.52
2018,9,27,12,0,398.0,316.0,1.8,24.2,623.0,497.75,374.24
2018,9,27,12,15,430.0,303.0,1.85,24.25,633.0,479.66,359.49
2018,9,27,12,30,462.0,290.0,1.9,24.3,643.0,454.3,338.87
2018,9,27,12,45,511.5,265.5,2.0,24.35,650.5,424.22,313.9
2018,9,27,13,0,561.0,241.0,2.1,24.4,658.0,389.06,283.83
2018,9,27,13,15,499.0,257.5,2.25,24.25,621.0,342.82,247.17
2018,9,27,13,30,437.0,274.0,2.4,24.1,584.0,302.04,215.27
2018,9,27,13,45,468.0,250.5,2.5,23.95,571.5,259.64,179.63
2018,9,27,14,0,499.0,227.0,2.6,23.8,559.0,214.27,143.32
2018,9,27,14,15,515.0,209.0,2.75,23.5,536.0,168.13,112.16
2018,9,27,14,30,531.0,191.0,2.9,23.2,513.0,120.83,96.34
2018,9,27,14,45,505.5,184.5,3.05,22.9,475.0,118.43,94.77
2018,9,27,15,0,480.0,178.0,3.2,22.6,437.0,115.99,93.1
2018,9,27,15,15,403.5,175.0,3.2,22.6,380.0,114.92,92.47
2018,9,27,15,30,327.0,172.0,3.2,22.6,323.0,119.02,96.22
2018,9,27,15,45,229.0,160.5,3.45,21.5,260.5,111.28,90.34
2018,9,27,16,0,131.0,149.0,3.7,20.4,198.0,107.19,87.48
2018,9,27,16,15,154.5,121.0,3.7,19.75,170.5,89.63,72.67
2018,9,27,16,30,178.0,93.0,3.7,19.1,143.0,68.63,54.59
2018,9,27,16,45,171.5,74.0,3.75,18.45,114.5,55.72,43.28
2018,9,27,17,0,165.0,55.0,3.8,17.8,86.0,42.34,31.31
2018,9,27,17,15,127.0,40.5,3.75,17.3,60.0,31.55,21.37
2018,9,27,17,30,89.0,26.0,3.7,16.8,34.0,20.53,9.73
2018,9,27,17,45,52.0,15.0,3.7,16.35,19.0,12.8,0.0
2018,9,27,18,0,15.0,4.0,3.7,15.9,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.6,15.75,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.25,14.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.4,14.35,3.5,2.99,0.0
2018,9,28,6,30,0.0,6.0,2.5,14.6,6.0,4.92,0.0
2018,9,28,6,45,0.0,7.5,2.6,14.85,7.5,6.15,0.0
2018,9,28,7,0,0.0,9.0,2.7,15.1,9.0,7.39,0.6
2018,9,28,7,15,0.0,18.0,2.7,15.35,18.0,14.81,7.01
2018,9,28,7,30,0.0,27.0,2.7,15.6,27.0,22.25,13.42
2018,9,28,7,45,0.0,50.0,2.75,15.9,50.0,41.35,29.7
2018,9,28,8,0,0.0,73.0,2.8,16.2,73.0,60.72,46.0
2018,9,28,8,15,6.0,87.5,2.8,16.5,90.0,79.24,61.65
2018,9,28,8,30,12.0,102.0,2.8,16.8,107.0,97.72,77.05
2018,9,28,8,45,16.0,130.0,2.8,17.15,138.0,127.38,101.34
2018,9,28,9,0,20.0,158.0,2.8,17.5,169.0,156.88,125.1
2018,9,28,9,15,13.0,171.5,2.85,17.85,179.0,162.01,128.37
2018,9,28,9,30,6.0,185.0,2.9,18.2,189.0,167.12,131.69
2018,9,28,9,45,10.5,206.5,2.95,18.5,213.5,189.76,149.53
2018,9,28,10,0,15.0,228.0,3.0,18.8,238.0,211.89,166.74
2018,9,28,10,15,27.5,258.5,3.1,19.05,277.5,261.78,205.91
2018,9,28,10,30,40.0,289.0,3.2,19.3,317.0,296.92,232.95
2018,9,28,10,45,57.5,311.5,3.25,19.55,353.0,326.18,255.29
2018,9,28,11,0,75.0,334.0,3.3,19.8,389.0,353.2,275.65
2018,9,28,11,15,118.0,346.5,3.35,19.9,435.0,395.35,307.94
2018,9,28,11,30,161.0,359.0,3.4,20.0,481.0,422.45,328.27
2018,9,28,11,45,177.0,360.0,3.45,20.05,495.0,418.81,324.88
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,413.23,319.95
2018,9,28,12,15,336.5,306.5,3.55,20.15,562.5,429.72,331.98
2018,9,28,12,30,480.0,252.0,3.6,20.2,616.0,431.54,330.92
2018,9,28,12,45,680.0,177.0,3.6,20.2,684.0,425.18,320.89
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,403.85,295.98
2018,9,28,13,15,875.0,100.5,3.65,20.15,732.5,349.9,247.86
2018,9,28,13,30,870.0,99.0,3.7,20.1,713.0,295.4,199.22
2018,9,28,13,45,863.5,97.5,3.7,20.0,687.0,240.26,151.42
2018,9,28,14,0,857.0,96.0,3.7,19.9,661.0,185.14,107.78
2018,9,28,14,15,846.0,93.5,3.7,19.75,627.5,129.28,73.09
2018,9,28,14,30,835.0,91.0,3.7,19.6,594.0,69.0,53.8
2018,9,28,14,45,821.0,88.5,3.7,19.4,555.5,68.06,53.22
2018,9,28,15,0,807.0,86.0,3.7,19.2,517.0,67.11,52.59
2018,9,28,15,15,785.0,83.5,3.7,19.2,473.0,66.02,51.82
2018,9,28,15,30,763.0,81.0,3.7,19.2,429.0,64.95,51.05
2018,9,28,15,45,735.5,76.5,3.7,18.6,381.5,62.28,49.0
2018,9,28,16,0,708.0,72.0,3.7,18.0,334.0,59.55,46.86
2018,9,28,16,15,667.0,67.0,3.65,17.65,285.0,51.59,39.99
2018,9,28,16,30,626.0,62.0,3.6,17.3,236.0,48.5,37.31
2018,9,28,16,45,562.0,55.0,3.55,16.9,187.0,43.64,32.92
2018,9,28,17,0,498.0,48.0,3.5,16.5,138.0,38.75,28.3
2018,9,28,17,15,390.5,39.0,3.4,16.1,95.5,31.94,21.72
2018,9,28,17,30,283.0,30.0,3.3,15.7,53.0,25.17,12.23
2018,9,28,17,45,165.5,18.5,3.15,15.3,29.5,15.79,0.0
2018,9,28,18,0,48.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.95,14.75,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.5,2.25,14.2,3.0,0.0,0.0
2018,9,29,6,0,50.0,7.0,2.3,14.3,6.0,0.0,0.0
2018,9,29,6,15,110.0,13.0,2.45,14.85,19.5,91.05,0.0
2018,9,29,6,30,170.0,19.0,2.6,15.4,33.0,197.99,131.03
2018,9,29,6,45,120.0,16.5,2.75,15.95,30.0,138.47,111.16
2018,9,29,7,0,70.0,14.0,2.9,16.5,27.0,89.15,71.65
2018,9,29,7,15,35.0,20.0,2.9,16.9,26.5,50.73,38.8
2018,9,29,7,30,0.0,26.0,2.9,17.3,26.0,21.43,12.58
2018,9,29,7,45,0.0,50.0,2.9,17.7,50.0,41.35,29.47
2018,9,29,8,0,0.0,74.0,2.9,18.1,74.0,61.75,46.51
2018,9,29,8,15,6.5,111.0,2.85,18.45,114.0,103.26,81.15
2018,9,29,8,30,13.0,148.0,2.8,18.8,154.0,145.38,115.59
2018,9,29,8,45,17.5,167.0,2.7,19.2,176.0,166.37,132.18
2018,9,29,9,0,22.0,186.0,2.6,19.6,198.0,187.04,148.3
2018,9,29,9,15,30.5,207.5,2.6,19.9,225.0,228.93,181.27
2018,9,29,9,30,39.0,229.0,2.6,20.2,252.0,255.1,201.31
2018,9,29,9,45,58.0,255.5,2.6,20.5,292.5,294.58,231.83
2018,9,29,10,0,77.0,282.0,2.6,20.8,333.0,332.31,260.43
2018,9,29,10,15,119.0,289.0,2.65,21.0,371.0,381.59,298.26
2018,9,29,10,30,161.0,296.0,2.7,21.2,409.0,412.41,321.57
