Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,45,195.0,313.5,2.75,21.45,454.0,444.11,344.84
2018,9,29,11,0,229.0,331.0,2.8,21.7,499.0,472.12,364.97
2018,9,29,11,15,204.5,335.0,2.85,21.8,487.0,443.82,342.48
2018,9,29,11,30,180.0,339.0,2.9,21.9,475.0,416.61,321.07
2018,9,29,11,45,119.5,326.5,2.95,22.0,417.0,355.1,273.51
2018,9,29,12,0,59.0,314.0,3.0,22.1,359.0,295.27,227.18
2018,9,29,12,15,78.0,316.0,3.05,22.15,375.0,299.4,230.25
2018,9,29,12,30,97.0,318.0,3.1,22.2,391.0,301.32,231.18
2018,9,29,12,45,89.5,303.0,3.15,22.25,369.5,277.45,212.39
2018,9,29,13,0,82.0,288.0,3.2,22.3,348.0,254.79,194.59
2018,9,29,13,15,96.0,298.0,3.2,22.25,366.5,257.1,195.52
2018,9,29,13,30,110.0,308.0,3.2,22.2,385.0,250.87,189.65
2018,9,29,13,45,201.0,281.5,3.2,22.15,415.5,238.48,175.94
2018,9,29,14,0,292.0,255.0,3.2,22.1,446.0,207.54,148.31
2018,9,29,14,15,324.5,200.0,3.2,21.95,402.0,153.54,108.67
2018,9,29,14,30,357.0,145.0,3.2,21.8,358.0,91.31,72.18
2018,9,29,14,45,281.5,143.0,3.25,21.65,304.0,90.34,71.65
2018,9,29,15,0,206.0,141.0,3.3,21.5,250.0,97.4,77.89
2018,9,29,15,15,156.0,148.5,3.3,21.5,227.0,109.04,88.0
2018,9,29,15,30,106.0,156.0,3.3,21.5,204.0,112.53,91.21
2018,9,29,15,45,127.5,150.0,3.2,21.05,201.0,108.54,88.22
2018,9,29,16,0,149.0,144.0,3.1,20.6,198.0,104.19,84.85
2018,9,29,16,15,200.0,118.5,3.0,20.25,179.5,85.35,68.82
2018,9,29,16,30,251.0,93.0,2.9,19.9,161.0,69.18,54.86
2018,9,29,16,45,257.0,73.0,2.85,19.5,130.0,53.9,41.43
2018,9,29,17,0,263.0,53.0,2.8,19.1,99.0,40.07,29.07
2018,9,29,17,15,264.5,41.0,2.6,18.6,74.0,31.57,21.03
2018,9,29,17,30,266.0,29.0,2.4,18.1,49.0,24.4,10.1
2018,9,29,17,45,153.5,17.5,2.2,17.6,27.0,14.94,0.0
2018,9,29,18,0,41.0,6.0,2.0,17.1,5.0,0.0,0.0
2018,9,29,18,15,20.5,3.0,1.95,16.9,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.05,15.6,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.7,5.0,0.0,0.0
2018,9,30,6,15,129.0,18.5,1.0,16.05,26.5,109.26,0.0
2018,9,30,6,30,227.0,31.0,1.0,16.4,48.0,257.47,161.19
2018,9,30,6,45,333.0,41.0,1.0,16.8,88.5,360.08,285.53
2018,9,30,7,0,439.0,51.0,1.0,17.2,129.0,466.2,374.07
2018,9,30,7,15,402.0,66.0,1.0,17.55,155.0,456.26,369.22
2018,9,30,7,30,365.0,81.0,1.0,17.9,181.0,448.38,364.37
2018,9,30,7,45,379.0,99.5,0.95,18.25,221.5,486.42,392.79
2018,9,30,8,0,393.0,118.0,0.9,18.6,262.0,522.44,417.95
2018,9,30,8,15,519.5,109.5,0.9,19.05,327.0,631.43,497.05
2018,9,30,8,30,646.0,101.0,0.9,19.5,392.0,732.81,565.58
2018,9,30,8,45,701.0,99.5,0.9,20.0,444.5,775.96,591.48
2018,9,30,9,0,756.0,98.0,0.9,20.5,497.0,811.38,612.25
2018,9,30,9,15,792.5,95.0,0.95,20.85,541.5,830.5,623.01
2018,9,30,9,30,829.0,92.0,1.0,21.2,586.0,845.62,631.31
2018,9,30,9,45,843.0,93.0,1.05,21.6,620.0,842.05,627.2
2018,9,30,10,0,857.0,94.0,1.1,22.0,654.0,826.91,615.77
2018,9,30,10,15,814.0,116.0,1.2,22.25,665.0,800.34,597.9
2018,9,30,10,30,771.0,138.0,1.3,22.5,676.0,763.0,572.74
2018,9,30,10,45,741.0,156.5,1.4,22.75,685.5,733.94,551.72
2018,9,30,11,0,711.0,175.0,1.5,23.0,695.0,699.39,526.25
2018,9,30,11,15,637.5,210.0,1.55,23.15,681.5,648.39,488.18
2018,9,30,11,30,564.0,245.0,1.6,23.3,668.0,595.63,448.73
2018,9,30,11,45,641.5,212.0,1.7,23.45,695.5,585.22,440.88
2018,9,30,12,0,719.0,179.0,1.8,23.6,723.0,564.04,424.07
2018,9,30,12,15,722.0,177.5,1.85,23.6,721.5,523.3,391.82
2018,9,30,12,30,725.0,176.0,1.9,23.6,720.0,480.78,357.41
2018,9,30,12,45,694.5,185.5,1.95,23.65,699.5,431.59,317.37
2018,9,30,13,0,664.0,195.0,2.0,23.7,679.0,384.05,277.97
2018,9,30,13,15,569.5,224.0,2.05,23.5,631.5,333.31,237.89
2018,9,30,13,30,475.0,253.0,2.1,23.3,584.0,290.8,205.31
2018,9,30,13,45,336.0,256.0,2.15,23.1,485.5,238.43,168.99
2018,9,30,14,0,197.0,259.0,2.2,22.9,387.0,205.29,149.83
2018,9,30,14,15,166.0,243.5,2.2,22.65,347.5,176.73,131.49
2018,9,30,14,30,135.0,228.0,2.2,22.4,308.0,155.27,125.25
2018,9,30,14,45,246.5,211.5,2.25,22.15,345.5,138.89,112.12
2018,9,30,15,0,358.0,195.0,2.3,21.9,383.0,132.04,106.84
2018,9,30,15,15,234.5,182.5,2.3,21.9,301.5,123.6,100.06
2018,9,30,15,30,111.0,170.0,2.3,21.9,220.0,120.7,97.92
2018,9,30,15,45,102.0,156.5,2.35,21.35,198.0,111.92,90.94
2018,9,30,16,0,93.0,143.0,2.4,20.8,176.0,102.86,83.61
2018,9,30,16,15,76.0,121.0,2.3,20.5,145.5,90.87,73.49
2018,9,30,16,30,59.0,99.0,2.2,20.2,115.0,75.38,60.13
2018,9,30,16,45,44.5,78.0,2.15,19.85,88.5,60.24,46.82
2018,9,30,17,0,30.0,57.0,2.1,19.5,62.0,44.81,33.03
2018,9,30,17,15,37.0,39.0,1.95,19.2,43.0,31.2,20.52
2018,9,30,17,30,44.0,21.0,1.8,18.9,24.0,17.08,3.92
2018,9,30,17,45,40.5,13.0,1.65,18.55,14.0,11.1,0.0
2018,9,30,18,0,37.0,5.0,1.5,18.2,4.0,0.0,0.0
2018,9,30,18,15,18.5,2.5,1.35,18.0,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.15,15.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.1,15.45,2.5,2.13,0.0
2018,10,1,6,30,0.0,4.0,1.1,15.7,4.0,3.28,0.0
2018,10,1,6,45,0.0,6.0,1.1,15.95,6.0,4.92,0.0
2018,10,1,7,0,0.0,8.0,1.1,16.2,8.0,6.56,0.0
2018,10,1,7,15,0.0,10.0,1.1,16.6,10.0,8.21,1.34
2018,10,1,7,30,0.0,12.0,1.1,17.0,12.0,9.87,2.78
2018,10,1,7,45,0.0,15.0,1.05,17.35,15.0,12.35,4.9
2018,10,1,8,0,0.0,18.0,1.0,17.7,18.0,14.83,6.99
2018,10,1,8,15,0.0,21.0,1.05,18.25,21.0,17.32,9.04
2018,10,1,8,30,0.0,24.0,1.1,18.8,24.0,19.81,11.07
2018,10,1,8,45,0.0,34.5,1.1,19.35,34.5,28.52,18.29
2018,10,1,9,0,0.0,45.0,1.1,19.9,45.0,37.26,25.43
2018,10,1,9,15,1.5,84.5,1.1,20.25,85.5,71.54,53.56
2018,10,1,9,30,3.0,124.0,1.1,20.6,126.0,107.65,82.62
2018,10,1,9,45,6.5,154.0,1.1,21.0,158.0,137.34,106.08
2018,10,1,10,0,10.0,184.0,1.1,21.4,190.0,166.74,128.93
2018,10,1,10,15,24.5,228.5,1.1,21.75,245.0,229.52,177.65
2018,10,1,10,30,39.0,273.0,1.1,22.1,300.0,280.18,215.78
2018,10,1,10,45,70.5,295.5,1.1,22.5,346.0,320.01,245.53
2018,10,1,11,0,102.0,318.0,1.1,22.9,392.0,356.69,272.32
2018,10,1,11,15,85.5,316.5,1.15,23.1,379.5,335.63,255.62
2018,10,1,11,30,69.0,315.0,1.2,23.3,367.0,315.8,240.23
2018,10,1,11,45,118.5,329.5,1.3,23.55,418.5,355.7,270.06
2018,10,1,12,0,168.0,344.0,1.4,23.8,470.0,382.71,289.34
2018,10,1,12,15,160.5,342.5,1.5,23.85,462.5,362.71,273.78
2018,10,1,12,30,153.0,341.0,1.6,23.9,455.0,343.09,258.62
2018,10,1,12,45,254.5,321.0,1.7,23.95,507.0,352.68,263.79
2018,10,1,13,0,356.0,301.0,1.8,24.0,559.0,352.08,259.55
2018,10,1,13,15,349.5,293.0,1.85,23.9,540.5,317.38,231.27
2018,10,1,13,30,343.0,285.0,1.9,23.8,522.0,283.29,203.64
2018,10,1,13,45,298.5,285.0,1.9,23.7,485.5,248.05,177.34
2018,10,1,14,0,254.0,285.0,1.9,23.6,449.0,217.49,156.45
2018,10,1,14,15,286.5,261.5,1.85,23.35,437.0,183.33,133.26
2018,10,1,14,30,319.0,238.0,1.8,23.1,425.0,154.0,123.78
2018,10,1,14,45,262.0,231.0,1.75,22.85,377.5,150.14,121.07
2018,10,1,15,0,205.0,224.0,1.7,22.6,330.0,153.23,124.07
2018,10,1,15,15,170.0,205.0,1.7,22.6,287.5,141.7,114.81
2018,10,1,15,30,135.0,186.0,1.7,22.6,245.0,129.86,105.25
2018,10,1,15,45,88.5,148.0,1.55,21.95,185.0,110.57,89.49
2018,10,1,16,0,42.0,110.0,1.4,21.3,125.0,85.06,68.14
2018,10,1,16,15,69.5,92.5,1.35,20.9,112.5,70.44,55.75
2018,10,1,16,30,97.0,75.0,1.3,20.5,100.0,58.33,45.3
2018,10,1,16,45,81.5,64.0,1.25,20.15,82.0,49.96,37.85
2018,10,1,17,0,66.0,53.0,1.2,19.8,64.0,41.4,30.01
2018,10,1,17,15,37.5,31.0,1.2,19.45,37.0,25.03,15.21
2018,10,1,17,30,9.0,9.0,1.2,19.1,10.0,7.6,0.0
2018,10,1,17,45,4.5,4.5,1.2,18.8,5.0,3.84,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.0,2.5,1.0,17.15,2.0,0.0,0.0
2018,10,2,6,0,40.0,5.0,1.0,17.1,4.0,0.0,0.0
2018,10,2,6,15,55.0,8.0,1.05,17.35,10.0,46.42,0.0
2018,10,2,6,30,70.0,11.0,1.1,17.6,16.0,88.63,45.03
2018,10,2,6,45,92.0,27.5,1.15,17.85,39.5,123.31,96.22
2018,10,2,7,0,114.0,44.0,1.2,18.1,63.0,164.67,133.47
2018,10,2,7,15,92.5,40.5,1.2,18.6,59.5,137.17,111.82
2018,10,2,7,30,71.0,37.0,1.2,19.1,56.0,111.96,90.85
2018,10,2,7,45,146.0,69.0,1.15,19.6,118.0,219.45,180.96
2018,10,2,8,0,221.0,101.0,1.1,20.1,180.0,325.85,265.96
2018,10,2,8,15,233.5,126.0,1.2,20.6,220.0,366.39,295.8
2018,10,2,8,30,246.0,151.0,1.3,21.1,260.0,404.79,323.7
2018,10,2,8,45,225.5,184.5,1.35,21.6,292.5,422.23,334.07
2018,10,2,9,0,205.0,218.0,1.4,22.1,325.0,418.46,328.84
2018,10,2,9,15,167.5,229.0,1.5,22.5,321.0,390.47,305.61
2018,10,2,9,30,130.0,240.0,1.6,22.9,317.0,362.56,282.57
2018,10,2,9,45,118.0,263.0,1.7,23.3,335.5,369.58,286.47
2018,10,2,10,0,106.0,286.0,1.8,23.7,354.0,360.0,277.91
2018,10,2,10,15,112.5,296.0,1.85,24.0,371.0,382.2,293.68
2018,10,2,10,30,119.0,306.0,1.9,24.3,388.0,387.81,296.97
2018,10,2,10,45,142.5,315.5,1.95,24.65,416.5,404.45,308.8
2018,10,2,11,0,166.0,325.0,2.0,25.0,445.0,418.73,318.65
2018,10,2,11,15,229.0,329.5,2.0,25.2,498.0,452.55,343.28
2018,10,2,11,30,292.0,334.0,2.0,25.4,551.0,487.76,367.98
2018,10,2,11,45,318.5,325.0,2.0,25.6,562.5,474.92,357.33
2018,10,2,12,0,345.0,316.0,2.0,25.8,574.0,459.4,344.66
2018,10,2,12,15,269.5,332.5,2.0,25.9,533.5,410.17,307.03
2018,10,2,12,30,194.0,349.0,2.0,26.0,493.0,366.51,273.97
2018,10,2,12,45,124.5,297.5,2.0,26.1,389.5,284.44,212.92
2018,10,2,13,0,55.0,246.0,2.0,26.2,286.0,213.41,160.07
2018,10,2,13,15,126.5,228.5,2.05,26.1,316.5,212.06,156.95
2018,10,2,13,30,198.0,211.0,2.1,26.0,347.0,198.96,143.56
2018,10,2,13,45,313.5,221.5,2.15,25.9,427.0,209.13,145.89
2018,10,2,14,0,429.0,232.0,2.2,25.8,507.0,197.37,133.07
2018,10,2,14,15,307.0,244.0,2.25,25.6,435.5,173.04,124.35
2018,10,2,14,30,185.0,256.0,2.3,25.4,364.0,170.69,136.48
2018,10,2,14,45,278.5,216.5,2.35,25.2,366.0,142.48,113.8
2018,10,2,15,0,372.0,177.0,2.4,25.0,368.0,115.06,91.51
2018,10,2,15,15,452.5,149.5,2.4,25.0,361.0,100.75,79.84
2018,10,2,15,30,533.0,122.0,2.4,25.0,354.0,85.55,67.29
2018,10,2,15,45,499.0,111.5,2.5,24.3,309.0,79.32,62.4
2018,10,2,16,0,465.0,101.0,2.6,23.6,264.0,72.89,57.22
2018,10,2,16,15,468.5,85.0,2.55,23.15,227.0,62.77,48.68
2018,10,2,16,30,472.0,69.0,2.5,22.7,190.0,53.5,40.71
2018,10,2,16,45,408.5,59.5,2.5,22.25,147.5,47.02,34.93
2018,10,2,17,0,345.0,50.0,2.5,21.8,105.0,38.39,27.1
2018,10,2,17,15,226.5,37.0,2.4,21.3,67.5,28.52,17.71
2018,10,2,17,30,108.0,24.0,2.3,20.8,30.0,18.59,0.0
2018,10,2,17,45,54.0,12.0,2.25,20.3,15.0,10.24,0.0
2018,10,2,18,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,5,45,16.0,2.5,0.65,17.75,2.0,0.0,0.0
2018,10,3,6,0,32.0,5.0,0.6,17.8,4.0,0.0,0.0
2018,10,3,6,15,58.5,8.5,0.65,17.95,11.0,49.23,0.0
2018,10,3,6,30,85.0,12.0,0.7,18.1,18.0,102.24,46.44
2018,10,3,6,45,231.0,26.5,0.7,18.3,61.0,259.49,203.96
2018,10,3,7,0,377.0,41.0,0.7,18.5,104.0,400.08,320.19
2018,10,3,7,15,281.0,33.5,0.75,18.7,89.5,310.98,253.35
2018,10,3,7,30,185.0,26.0,0.8,18.9,75.0,215.18,177.61
2018,10,3,7,45,92.5,33.5,0.85,19.15,58.0,124.3,101.7
2018,10,3,8,0,0.0,41.0,0.9,19.4,41.0,33.87,22.89
2018,10,3,8,15,131.0,59.0,0.95,19.6,117.0,189.3,156.06
2018,10,3,8,30,262.0,77.0,1.0,19.8,193.0,344.04,280.66
2018,10,3,8,45,396.0,74.0,1.1,20.05,269.0,466.28,373.98
2018,10,3,9,0,530.0,71.0,1.2,20.3,345.0,572.02,451.02
2018,10,3,9,15,276.0,109.0,1.25,20.55,252.5,382.68,304.83
2018,10,3,9,30,22.0,147.0,1.3,20.8,160.0,154.6,120.17
2018,10,3,9,45,36.0,189.5,1.35,21.1,212.0,206.86,162.04
2018,10,3,10,0,50.0,232.0,1.4,21.4,264.0,257.79,201.18
2018,10,3,10,15,69.0,258.0,1.4,21.6,304.0,294.2,228.72
2018,10,3,10,30,88.0,284.0,1.4,21.8,344.0,328.5,254.24
2018,10,3,10,45,146.0,297.5,1.45,22.05,401.0,389.2,300.0
2018,10,3,11,0,204.0,311.0,1.5,22.3,458.0,431.87,331.31
2018,10,3,11,15,364.0,280.0,1.55,22.4,547.0,506.03,386.81
2018,10,3,11,30,524.0,249.0,1.6,22.5,636.0,566.29,429.93
2018,10,3,11,45,636.5,199.0,1.65,22.55,671.0,562.69,426.22
2018,10,3,12,0,749.0,149.0,1.7,22.6,706.0,545.6,412.11
2018,10,3,12,15,605.5,199.5,1.8,22.55,648.0,474.1,357.2
2018,10,3,12,30,462.0,250.0,1.9,22.5,590.0,410.75,308.64
2018,10,3,12,45,441.5,252.0,1.95,22.45,572.5,372.3,277.64
2018,10,3,13,0,421.0,254.0,2.0,22.4,555.0,335.17,247.17
2018,10,3,13,15,628.0,175.5,2.05,22.3,610.5,307.22,216.95
2018,10,3,13,30,835.0,97.0,2.1,22.2,666.0,266.89,174.1
2018,10,3,13,45,825.0,96.0,2.15,22.05,639.5,213.63,129.82
2018,10,3,14,0,815.0,95.0,2.2,21.9,613.0,152.89,84.85
2018,10,3,14,15,803.5,92.5,2.2,21.8,580.0,98.9,56.48
2018,10,3,14,30,792.0,90.0,2.2,21.7,547.0,68.36,52.9
2018,10,3,14,45,776.5,87.0,2.15,21.6,509.0,67.04,51.97
2018,10,3,15,0,761.0,84.0,2.1,21.5,471.0,65.7,50.99
2018,10,3,15,15,737.0,80.5,2.1,21.5,427.5,63.85,49.56
2018,10,3,15,30,713.0,77.0,2.1,21.5,384.0,61.97,48.09
2018,10,3,15,45,607.0,80.0,2.05,21.2,320.0,58.81,45.55
2018,10,3,16,0,501.0,83.0,2.0,20.9,256.0,61.43,47.97
2018,10,3,16,15,303.5,79.0,1.95,20.7,179.0,57.25,44.4
2018,10,3,16,30,106.0,75.0,1.9,20.5,102.0,58.22,45.17
2018,10,3,16,45,182.0,56.5,1.85,20.25,90.0,43.59,32.24
2018,10,3,17,0,258.0,38.0,1.8,20.0,78.0,29.16,19.37
2018,10,3,17,15,217.5,30.0,1.7,19.6,55.0,23.24,13.3
2018,10,3,17,30,177.0,22.0,1.6,19.2,32.0,17.19,0.0
2018,10,3,17,45,88.5,11.0,1.5,18.85,16.0,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.1,2.0,0.0,0.0
2018,10,4,6,15,19.5,12.0,1.8,16.3,12.0,24.19,0.0
2018,10,4,6,30,22.0,21.0,1.9,16.5,22.0,50.17,16.06
2018,10,4,6,45,21.0,35.0,2.0,16.7,37.0,56.7,40.67
2018,10,4,7,0,20.0,49.0,2.1,16.9,52.0,69.61,53.04
2018,10,4,7,15,31.5,65.5,2.2,17.05,72.5,96.33,76.53
2018,10,4,7,30,43.0,82.0,2.3,17.2,93.0,122.8,99.46
2018,10,4,7,45,26.5,74.5,2.35,17.35,82.0,94.54,75.33
2018,10,4,8,0,10.0,67.0,2.4,17.5,71.0,64.2,49.13
2018,10,4,8,15,6.0,84.5,2.45,17.75,87.0,76.62,59.21
2018,10,4,8,30,2.0,102.0,2.5,18.0,103.0,89.14,69.21
2018,10,4,8,45,6.0,134.5,2.6,18.2,137.5,123.39,97.34
2018,10,4,9,0,10.0,167.0,2.7,18.4,172.0,157.55,124.94
2018,10,4,9,15,25.5,197.5,2.8,18.55,212.0,199.21,158.65
2018,10,4,9,30,41.0,228.0,2.9,18.7,252.0,255.91,203.69
2018,10,4,9,45,47.0,241.5,3.0,18.9,270.5,270.16,214.32
2018,10,4,10,0,53.0,255.0,3.1,19.1,289.0,283.77,224.52
2018,10,4,10,15,66.5,277.5,3.2,19.2,322.0,311.68,246.06
2018,10,4,10,30,80.0,300.0,3.3,19.3,355.0,337.85,265.99
2018,10,4,10,45,80.5,312.0,3.4,19.4,368.5,342.41,268.85
2018,10,4,11,0,81.0,324.0,3.5,19.5,382.0,346.26,271.25
2018,10,4,11,15,82.5,327.0,3.55,19.55,387.0,341.91,267.45
2018,10,4,11,30,84.0,330.0,3.6,19.6,392.0,337.19,263.38
2018,10,4,11,45,220.0,312.5,3.65,19.65,475.0,398.74,311.55
2018,10,4,12,0,356.0,295.0,3.7,19.7,558.0,444.89,345.85
2018,10,4,12,15,482.0,251.5,3.75,19.65,605.5,450.58,348.14
2018,10,4,12,30,608.0,208.0,3.8,19.6,653.0,441.81,337.77
2018,10,4,12,45,727.0,155.5,3.85,19.55,678.5,408.46,306.69
2018,10,4,13,0,846.0,103.0,3.9,19.5,704.0,370.25,269.31
2018,10,4,13,15,842.0,101.0,3.85,19.45,685.0,318.09,222.3
2018,10,4,13,30,838.0,99.0,3.8,19.4,666.0,265.35,175.24
2018,10,4,13,45,755.0,123.5,3.75,19.35,618.5,211.38,132.87
2018,10,4,14,0,672.0,148.0,3.7,19.3,571.0,163.98,101.14
2018,10,4,14,15,740.5,117.5,3.7,19.2,560.5,102.46,63.1
2018,10,4,14,30,809.0,87.0,3.7,19.1,550.0,66.77,52.15
2018,10,4,14,45,797.0,83.5,3.65,19.0,512.5,65.08,50.87
2018,10,4,15,0,785.0,80.0,3.6,18.9,475.0,63.33,49.53
2018,10,4,15,15,760.5,77.5,3.6,18.9,431.5,62.09,48.6
2018,10,4,15,30,736.0,75.0,3.6,18.9,388.0,60.86,47.67
2018,10,4,15,45,614.5,83.5,3.55,18.55,323.5,61.6,48.51
2018,10,4,16,0,493.0,92.0,3.5,18.2,259.0,68.54,54.75
2018,10,4,16,15,450.0,78.5,3.45,17.85,212.0,59.52,46.92
2018,10,4,16,30,407.0,65.0,3.4,17.5,165.0,50.15,38.63
2018,10,4,16,45,428.5,53.5,3.3,17.15,137.0,42.45,31.63
2018,10,4,17,0,450.0,42.0,3.2,16.8,109.0,34.26,23.99
2018,10,4,17,15,316.5,32.0,3.15,16.4,70.0,26.43,15.8
2018,10,4,17,30,183.0,22.0,3.1,16.0,31.0,17.21,0.0
2018,10,4,17,45,91.5,11.0,3.0,15.6,15.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,6,15,117.5,12.0,1.95,13.15,19.5,94.01,0.0
2018,10,5,6,30,235.0,24.0,1.9,13.7,39.0,239.13,76.04
2018,10,5,6,45,373.0,33.0,1.8,14.25,81.5,377.88,298.05
2018,10,5,7,0,511.0,42.0,1.7,14.8,124.0,506.26,408.92
2018,10,5,7,15,580.5,47.0,1.6,15.1,171.5,577.92,467.65
2018,10,5,7,30,650.0,52.0,1.5,15.4,219.0,644.4,518.8
2018,10,5,7,45,692.0,56.0,1.35,15.7,267.5,692.82,553.01
2018,10,5,8,0,734.0,60.0,1.2,16.0,316.0,739.36,583.69
2018,10,5,8,15,763.5,63.0,1.25,16.45,363.0,771.4,604.47
2018,10,5,8,30,793.0,66.0,1.3,16.9,410.0,800.64,622.78
2018,10,5,8,45,754.0,83.5,1.3,17.35,438.0,785.3,609.02
2018,10,5,9,0,715.0,101.0,1.3,17.8,466.0,770.41,596.16
2018,10,5,9,15,596.0,143.5,1.3,18.3,463.5,706.93,549.03
2018,10,5,9,30,477.0,186.0,1.3,18.8,461.0,631.96,491.4
2018,10,5,9,45,656.5,140.5,1.25,19.3,543.0,727.86,560.26
2018,10,5,10,0,836.0,95.0,1.2,19.8,625.0,802.12,607.72
2018,10,5,10,15,863.5,89.5,1.15,20.25,656.5,787.66,594.35
2018,10,5,10,30,891.0,84.0,1.1,20.7,688.0,776.63,584.56
2018,10,5,10,45,895.0,85.5,1.0,21.2,706.5,751.33,564.47
2018,10,5,11,0,899.0,87.0,0.9,21.7,725.0,722.78,542.1
2018,10,5,11,15,841.5,112.5,0.9,21.95,717.5,677.25,507.54
2018,10,5,11,30,784.0,138.0,0.9,22.2,710.0,627.26,469.85
2018,10,5,11,45,623.5,207.0,0.95,22.5,663.0,556.32,416.48
2018,10,5,12,0,463.0,276.0,1.0,22.8,616.0,489.01,365.77
2018,10,5,12,15,554.5,234.5,1.15,22.85,639.5,470.1,351.12
2018,10,5,12,30,646.0,193.0,1.3,22.9,663.0,443.83,328.92
2018,10,5,12,45,700.5,167.0,1.5,22.9,668.5,404.08,295.46
2018,10,5,13,0,755.0,141.0,1.7,22.9,674.0,362.47,258.71
2018,10,5,13,15,723.0,148.5,1.9,22.95,647.0,307.91,213.11
2018,10,5,13,30,691.0,156.0,2.1,23.0,620.0,259.77,172.89
2018,10,5,13,45,774.0,119.0,2.3,23.0,619.0,207.87,127.0
2018,10,5,14,0,857.0,82.0,2.5,23.0,618.0,149.26,81.22
2018,10,5,14,15,844.0,81.0,2.6,22.8,584.5,94.91,55.88
2018,10,5,14,30,831.0,80.0,2.7,22.6,551.0,71.54,55.45
2018,10,5,14,45,813.5,77.0,2.85,22.4,511.0,60.97,46.67
2018,10,5,15,0,796.0,74.0,3.0,22.2,471.0,59.35,45.46
2018,10,5,15,15,772.0,72.0,3.0,22.2,427.5,58.32,44.72
2018,10,5,15,30,748.0,70.0,3.0,22.2,384.0,57.33,44.0
2018,10,5,15,45,713.0,67.0,3.25,21.65,337.0,55.47,42.61
2018,10,5,16,0,678.0,64.0,3.5,21.1,290.0,53.66,41.21
2018,10,5,16,15,628.5,58.5,3.6,20.6,241.5,45.61,34.29
2018,10,5,16,30,579.0,53.0,3.7,20.1,193.0,41.9,31.01
2018,10,5,16,45,475.5,48.0,3.75,19.6,145.0,38.3,27.64
2018,10,5,17,0,372.0,43.0,3.8,19.1,97.0,34.95,24.24
2018,10,5,17,15,242.5,30.5,3.85,18.6,60.0,25.04,14.08
2018,10,5,17,30,113.0,18.0,3.9,18.1,23.0,14.03,0.0
2018,10,5,17,45,56.5,9.0,3.95,17.6,11.5,7.68,0.0
2018,10,5,18,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.6,14.5,18.5,95.79,0.0
2018,10,6,6,30,242.0,23.0,2.7,15.0,37.0,240.92,47.09
2018,10,6,6,45,384.5,30.5,2.85,15.5,79.0,382.72,300.09
2018,10,6,7,0,527.0,38.0,3.0,16.0,121.0,503.4,408.15
2018,10,6,7,15,599.5,42.5,3.0,16.5,169.5,578.85,471.43
2018,10,6,7,30,672.0,47.0,3.0,17.0,218.0,654.14,530.88
2018,10,6,7,45,668.0,58.0,3.0,17.5,258.0,672.77,544.57
2018,10,6,8,0,664.0,69.0,3.0,18.0,298.0,693.69,558.9
2018,10,6,8,15,746.0,64.5,3.1,18.55,357.0,755.63,603.0
2018,10,6,8,30,828.0,60.0,3.2,19.1,416.0,811.25,640.88
2018,10,6,8,45,850.5,62.0,3.25,19.65,461.0,830.06,651.24
2018,10,6,9,0,873.0,64.0,3.3,20.2,506.0,845.5,659.33
2018,10,6,9,15,887.0,66.0,3.25,20.55,545.5,850.01,659.59
2018,10,6,9,30,901.0,68.0,3.2,20.9,585.0,850.81,657.4
2018,10,6,9,45,908.5,71.0,3.2,21.3,618.0,843.56,649.92
2018,10,6,10,0,916.0,74.0,3.2,21.7,651.0,832.53,640.03
2018,10,6,10,15,924.0,75.5,3.2,21.95,678.0,816.45,627.16
2018,10,6,10,30,932.0,77.0,3.2,22.2,705.0,796.66,611.87
2018,10,6,10,45,937.5,77.0,3.2,22.45,724.0,769.8,591.74
2018,10,6,11,0,943.0,77.0,3.2,22.7,743.0,739.54,569.15
2018,10,6,11,15,946.0,77.5,3.25,22.9,754.5,704.84,541.84
2018,10,6,11,30,949.0,78.0,3.3,23.1,766.0,667.1,511.81
2018,10,6,11,45,950.5,78.0,3.35,23.25,769.5,625.13,478.13
2018,10,6,12,0,952.0,78.0,3.4,23.4,773.0,580.58,441.69
2018,10,6,12,15,949.5,78.0,3.45,23.5,767.5,531.69,401.12
2018,10,6,12,30,947.0,78.0,3.5,23.6,762.0,480.97,358.04
2018,10,6,12,45,943.0,77.5,3.55,23.7,748.5,427.64,311.83
2018,10,6,13,0,939.0,77.0,3.6,23.8,735.0,373.1,263.66
2018,10,6,13,15,933.5,76.0,3.7,23.8,714.5,316.77,213.75
2018,10,6,13,30,928.0,75.0,3.8,23.8,694.0,259.87,163.92
2018,10,6,13,45,919.0,74.5,3.85,23.85,666.0,202.42,116.61
2018,10,6,14,0,910.0,74.0,3.9,23.9,638.0,145.23,76.59
2018,10,6,14,15,897.5,72.5,3.95,23.85,603.0,87.7,51.05
2018,10,6,14,30,885.0,71.0,4.0,23.8,568.0,66.51,50.97
2018,10,6,14,45,869.0,68.5,4.1,23.75,527.5,64.52,49.45
2018,10,6,15,0,853.0,66.0,4.2,23.7,487.0,62.45,47.84
2018,10,6,15,15,830.5,64.0,4.2,23.7,442.0,60.55,46.35
2018,10,6,15,30,808.0,62.0,4.2,23.7,397.0,52.14,39.29
2018,10,6,15,45,775.0,59.0,4.2,23.3,348.5,50.03,37.64
2018,10,6,16,0,742.0,56.0,4.2,22.9,300.0,47.92,35.94
2018,10,6,16,15,691.5,52.5,4.1,22.35,250.0,45.28,33.73
2018,10,6,16,30,641.0,49.0,4.0,21.8,200.0,42.72,31.46
2018,10,6,16,45,558.0,43.5,3.85,21.25,152.0,35.17,24.71
2018,10,6,17,0,475.0,38.0,3.7,20.7,104.0,31.18,20.78
2018,10,6,17,15,333.5,29.0,3.7,20.2,66.0,24.09,12.68
2018,10,6,17,30,192.0,20.0,3.7,19.7,28.0,17.07,0.0
2018,10,6,17,45,96.0,10.0,3.75,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.85,16.35,18.5,100.45,0.0
2018,10,7,6,30,256.0,23.0,4.0,16.7,37.0,248.11,9.97
2018,10,7,6,45,401.5,31.0,4.15,17.1,80.0,395.31,306.89
2018,10,7,7,0,547.0,39.0,4.3,17.5,123.0,518.29,419.21
2018,10,7,7,15,617.5,44.0,4.45,17.9,172.0,593.41,483.64
2018,10,7,7,30,688.0,49.0,4.6,18.3,221.0,667.97,544.08
2018,10,7,7,45,731.5,53.0,4.75,18.7,271.5,717.71,582.76
2018,10,7,8,0,775.0,57.0,4.9,19.1,322.0,765.53,618.28
2018,10,7,8,15,804.0,60.0,4.9,19.5,370.0,797.1,639.62
2018,10,7,8,30,833.0,63.0,4.9,19.9,418.0,816.83,651.57
2018,10,7,8,45,852.5,65.0,4.9,20.3,462.0,832.76,660.46
2018,10,7,9,0,872.0,67.0,4.9,20.7,506.0,845.34,666.79
2018,10,7,9,15,887.0,69.0,4.9,21.1,545.5,850.48,667.73
2018,10,7,9,30,902.0,71.0,4.9,21.5,585.0,851.89,666.12
2018,10,7,9,45,912.5,73.0,4.85,21.85,618.5,845.72,659.06
2018,10,7,10,0,923.0,75.0,4.8,22.2,652.0,835.73,649.5
2018,10,7,10,15,929.5,76.5,4.75,22.5,678.5,818.2,634.87
2018,10,7,10,30,936.0,78.0,4.7,22.8,705.0,797.02,617.87
2018,10,7,10,45,938.5,79.5,4.65,23.1,723.0,769.33,596.37
2018,10,7,11,0,941.0,81.0,4.6,23.4,741.0,738.36,572.15
2018,10,7,11,15,941.0,81.5,4.55,23.65,750.5,701.6,542.35
2018,10,7,11,30,941.0,82.0,4.5,23.9,760.0,662.06,510.09
2018,10,7,11,45,937.5,84.0,4.45,24.15,762.0,619.29,474.87
2018,10,7,12,0,934.0,86.0,4.4,24.4,764.0,574.29,437.3
2018,10,7,12,15,931.5,86.5,4.35,24.55,758.5,526.47,397.01
2018,10,7,12,30,929.0,87.0,4.3,24.7,753.0,476.83,354.36
2018,10,7,12,45,924.5,87.0,4.25,24.9,740.0,424.44,308.58
2018,10,7,13,0,920.0,87.0,4.2,25.1,727.0,370.89,261.09
2018,10,7,13,15,912.5,86.0,4.2,25.15,705.5,314.85,211.63
2018,10,7,13,30,905.0,85.0,4.2,25.2,684.0,258.49,162.67
2018,10,7,13,45,895.0,84.0,4.2,25.3,655.5,201.65,116.46
2018,10,7,14,0,885.0,83.0,4.2,25.4,627.0,145.21,77.86
2018,10,7,14,15,872.5,81.0,4.15,25.4,592.5,88.65,54.1
2018,10,7,14,30,860.0,79.0,4.1,25.4,558.0,71.39,54.75
2018,10,7,14,45,842.0,77.0,4.1,25.4,517.5,61.63,46.68
2018,10,7,15,0,824.0,75.0,4.1,25.4,477.0,60.67,46.0
2018,10,7,15,15,799.5,72.0,4.1,25.4,432.0,58.89,44.63
2018,10,7,15,30,775.0,69.0,4.1,25.4,387.0,57.1,43.24
2018,10,7,15,45,743.0,65.0,3.85,25.1,339.0,54.44,41.12
2018,10,7,16,0,711.0,61.0,3.6,24.8,291.0,51.74,38.93
2018,10,7,16,15,664.0,56.0,3.35,24.15,242.0,48.07,35.86
2018,10,7,16,30,617.0,51.0,3.1,23.5,193.0,40.78,29.54
2018,10,7,16,45,541.0,44.0,2.85,22.85,146.0,35.59,24.85
2018,10,7,17,0,465.0,37.0,2.6,22.2,99.0,30.4,19.9
2018,10,7,17,15,325.5,27.5,2.55,21.65,62.0,22.86,10.95
2018,10,7,17,30,186.0,18.0,2.5,21.1,25.0,15.36,0.0
2018,10,7,17,45,93.0,9.0,2.45,20.5,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.35,18.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.7,17.25,17.5,98.3,0.0
2018,10,8,6,30,252.0,22.0,2.8,17.8,35.0,241.81,0.0
2018,10,8,6,45,397.5,29.0,2.85,18.35,76.5,388.74,296.56
2018,10,8,7,0,543.0,36.0,2.9,18.9,118.0,510.45,407.61
2018,10,8,7,15,613.5,41.0,3.1,19.35,166.5,584.48,470.26
2018,10,8,7,30,684.0,46.0,3.3,19.8,215.0,658.44,529.26
2018,10,8,7,45,727.5,49.0,3.45,20.25,264.0,706.37,565.72
2018,10,8,8,0,771.0,52.0,3.6,20.7,313.0,752.49,599.13
2018,10,8,8,15,799.5,54.5,3.65,21.1,360.0,773.87,612.84
2018,10,8,8,30,828.0,57.0,3.7,21.5,407.0,801.4,630.59
2018,10,8,8,45,848.0,59.0,3.75,21.95,450.5,817.86,639.79
2018,10,8,9,0,868.0,61.0,3.8,22.4,494.0,830.98,646.53
2018,10,8,9,15,881.5,62.5,3.75,22.75,532.0,834.34,646.11
2018,10,8,9,30,895.0,64.0,3.7,23.1,570.0,834.06,643.28
2018,10,8,9,45,905.5,65.5,3.7,23.5,603.0,827.56,636.35
2018,10,8,10,0,916.0,67.0,3.7,23.9,636.0,817.29,626.99
2018,10,8,10,15,923.5,67.5,3.65,24.2,662.0,799.76,612.73
2018,10,8,10,30,931.0,68.0,3.6,24.5,688.0,778.62,596.14
2018,10,8,10,45,936.0,69.0,3.55,24.8,707.0,752.63,576.3
2018,10,8,11,0,941.0,70.0,3.5,25.1,726.0,723.23,553.82
2018,10,8,11,15,944.0,70.0,3.4,25.35,737.0,688.22,525.6
2018,10,8,11,30,947.0,70.0,3.3,25.6,748.0,650.21,494.81
2018,10,8,11,45,947.0,70.0,3.25,25.8,750.5,607.65,460.42
2018,10,8,12,0,947.0,70.0,3.2,26.0,753.0,562.65,423.48
2018,10,8,12,15,944.5,70.5,3.1,26.15,747.5,514.65,383.39
2018,10,8,12,30,942.0,71.0,3.0,26.3,742.0,464.81,340.95
2018,10,8,12,45,937.5,71.0,2.95,26.4,729.0,412.18,295.57
2018,10,8,13,0,933.0,71.0,2.9,26.5,716.0,358.38,248.42
2018,10,8,13,15,927.0,70.5,2.85,26.55,695.5,302.84,199.68
2018,10,8,13,30,921.0,70.0,2.8,26.6,675.0,246.77,151.36
2018,10,8,13,45,912.0,69.5,2.75,26.6,647.5,189.94,105.85
2018,10,8,14,0,903.0,69.0,2.7,26.6,620.0,133.39,68.25
2018,10,8,14,15,891.0,67.5,2.7,26.5,585.5,76.54,46.47
2018,10,8,14,30,879.0,66.0,2.7,26.4,551.0,63.03,47.54
2018,10,8,14,45,861.0,64.5,2.7,26.3,510.5,61.63,46.52
2018,10,8,15,0,843.0,63.0,2.7,26.2,470.0,60.17,45.44
2018,10,8,15,15,819.5,61.0,2.7,26.2,425.5,58.22,43.92
2018,10,8,15,30,796.0,59.0,2.7,26.2,381.0,49.89,36.98
2018,10,8,15,45,762.5,56.5,2.6,25.75,333.5,48.09,35.61
2018,10,8,16,0,729.0,54.0,2.5,25.3,286.0,46.33,34.22
2018,10,8,16,15,678.5,50.0,2.45,24.55,237.0,43.25,31.65
2018,10,8,16,30,628.0,46.0,2.4,23.8,188.0,40.21,28.99
2018,10,8,16,45,545.5,40.5,2.3,23.05,141.5,35.74,24.91
2018,10,8,17,0,463.0,35.0,2.2,22.3,95.0,28.79,18.44
2018,10,8,17,15,322.0,26.5,2.25,21.55,59.5,22.08,9.47
2018,10,8,17,30,181.0,18.0,2.3,20.8,24.0,15.36,0.0
2018,10,8,17,45,90.5,9.0,2.35,20.05,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,82.17,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,205.67,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,350.2,264.26
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,475.89,378.28
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,522.32,418.83
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,568.26,456.21
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,644.82,513.8
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,727.98,573.25
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,761.79,593.74
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,792.79,611.87
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,802.0,614.28
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,816.76,620.62
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,821.88,619.64
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,823.37,616.35
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,817.83,608.38
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,808.56,598.18
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,777.05,574.44
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,736.13,544.83
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,582.98,434.5
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,432.88,324.34
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,409.25,308.21
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,380.11,286.6
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,379.77,286.32
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,376.94,283.65
