Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,355.82,267.52
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,335.02,251.42
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,309.42,231.54
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,284.72,212.16
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,264.5,195.7
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,243.57,178.76
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,208.06,152.5
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,176.14,130.25
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,157.65,120.11
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,151.06,122.03
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,108.89,87.17
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,78.94,62.16
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,66.38,51.61
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,57.86,44.44
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,55.2,42.43
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,52.54,40.33
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,44.51,33.37
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,40.73,29.98
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,35.96,25.53
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,31.31,20.8
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,23.03,8.97
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,14.51,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,18.24,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,54.23,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,69.54,48.91
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,69.53,53.12
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,93.65,74.23
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,115.9,93.25
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,252.55,210.02
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,394.54,324.7
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,505.79,409.28
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,597.17,475.36
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,678.45,530.58
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,747.4,575.09
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,776.14,589.8
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,805.63,605.09
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,802.79,599.58
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,789.19,587.56
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,773.52,575.5
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,754.35,561.28
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,728.86,543.87
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,700.19,522.85
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,666.81,499.64
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,630.64,473.55
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,590.07,443.26
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,547.18,410.04
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,500.93,373.23
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,453.03,333.73
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,402.15,290.7
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,350.28,245.68
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,297.0,199.17
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,243.44,153.21
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,189.24,110.22
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,127.63,69.18
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,73.39,57.23
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,68.29,53.11
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,67.5,52.64
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,66.75,52.2
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,64.83,50.69
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,57.68,44.63
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,55.75,43.19
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,53.89,41.73
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,50.38,38.69
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,46.94,35.54
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,40.41,29.46
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,33.89,22.93
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,22.18,6.63
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,13.66,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,4.69,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,42.34,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,48.98,32.37
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,45.09,32.63
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,49.88,37.01
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,58.09,43.9
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,78.48,61.34
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,98.48,78.13
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,121.55,97.23
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,144.33,115.67
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,201.49,161.97
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,244.52,195.51
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,324.48,257.49
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,385.13,302.57
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,554.35,429.71
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,690.1,524.84
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,719.76,542.64
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,739.56,554.3
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,716.14,535.78
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,689.4,514.99
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,653.8,488.13
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,619.8,461.82
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,580.9,430.9
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,539.61,397.65
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,494.75,362.57
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,448.02,324.77
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,398.43,283.48
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,347.4,239.88
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,294.1,194.34
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,240.46,149.28
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,178.91,101.43
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,124.03,66.79
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,69.71,53.71
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,67.78,52.31
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,65.94,50.91
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,64.06,49.48
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,62.05,47.89
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,60.02,46.28
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,52.72,40.18
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,50.36,38.26
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,46.31,34.77
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,42.26,31.12
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,36.38,25.67
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,30.53,19.75
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,20.48,3.19
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,10.24,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,128.28,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,298.41,217.51
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,415.42,334.66
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,497.03,404.08
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,579.69,470.2
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,635.2,512.24
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,689.46,551.28
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,720.38,570.8
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,754.12,591.6
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,775.65,603.33
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,793.8,612.51
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,802.76,615.19
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,800.23,610.05
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,798.36,606.0
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,792.7,599.49
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,777.09,586.04
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,757.87,570.41
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,732.97,551.66
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,704.67,529.11
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,670.5,501.98
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,633.41,472.4
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,592.23,439.79
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,548.55,404.61
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,501.41,366.71
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,452.37,326.13
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,400.73,282.49
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,347.86,236.92
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,292.59,189.56
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,236.84,142.83
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,180.01,99.25
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,123.56,65.04
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,69.65,52.9
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,68.11,51.84
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,66.44,50.63
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,57.56,43.32
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,56.01,42.14
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,54.48,40.94
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,51.67,38.78
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,48.86,36.53
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,45.05,33.31
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,37.9,27.05
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,33.01,22.53
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,28.24,17.49
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,19.32,0.0
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,10.24,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,162.22,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,343.75,242.45
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,472.74,373.85
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,542.93,433.53
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,623.61,496.67
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,635.68,505.71
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,638.06,506.74
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,713.58,559.39
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,792.87,611.58
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,802.84,615.17
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,818.03,623.09
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,822.97,624.25
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,824.22,623.1
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,817.23,615.87
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,806.5,606.39
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,789.35,594.31
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,768.56,579.81
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,742.05,560.8
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,712.16,537.83
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,677.24,511.15
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,639.32,481.73
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,596.43,448.27
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,551.14,412.02
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,503.15,372.63
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,453.23,330.56
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,399.87,284.85
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,345.28,237.21
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,289.36,188.39
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,232.97,140.56
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,175.3,96.2
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,117.94,61.93
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,66.99,51.34
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,65.72,50.47
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,64.31,49.45
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,62.84,48.37
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,53.7,40.68
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,51.68,39.05
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,49.53,37.39
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,47.42,35.68
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,43.52,32.3
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,39.65,28.79
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,31.88,21.7
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,27.49,16.77
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,18.53,0.0
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,9.39,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,136.43,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,287.7,198.68
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,389.19,313.18
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,390.93,320.66
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,390.81,323.16
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,254.55,211.35
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,97.73,76.94
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,227.59,187.58
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,348.48,285.49
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,517.61,418.33
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,674.34,533.93
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,723.14,565.33
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,767.16,593.68
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,794.25,609.78
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,812.51,619.83
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,796.89,607.29
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,777.47,592.59
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,751.47,572.98
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,721.91,549.21
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,687.47,521.73
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,649.83,491.45
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,606.55,456.5
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,560.64,418.79
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,512.06,378.44
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,461.32,335.28
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,407.29,288.42
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,351.72,239.57
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,293.64,189.04
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,235.02,139.69
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,175.48,94.53
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,116.11,60.22
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,66.94,50.94
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,65.63,50.02
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,63.84,48.65
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,61.97,47.2
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,59.55,45.28
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,51.44,38.48
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,48.83,36.41
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,46.22,34.27
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,42.64,31.24
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,39.11,28.08
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,34.12,23.4
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,26.84,15.85
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,18.25,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,9.39,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,169.61,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,348.89,231.71
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,473.83,380.53
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,556.45,453.41
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,638.71,520.42
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,691.37,561.55
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,742.09,599.01
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,774.65,619.99
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,795.83,631.66
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,813.65,640.18
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,828.08,645.89
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,832.88,644.94
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,833.89,641.41
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,826.21,631.68
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,814.73,619.51
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,796.97,603.89
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,775.49,585.97
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,748.25,564.34
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,717.58,538.71
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,681.81,509.88
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,642.99,478.52
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,599.44,443.31
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,553.38,405.63
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,503.67,365.19
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,452.05,322.26
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,398.2,276.8
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,343.03,229.47
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,285.54,180.68
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,227.58,132.99
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,169.02,89.73
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,110.8,57.53
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,66.0,50.0
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,64.68,49.11
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,63.21,48.05
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,61.68,46.93
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,59.27,45.01
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,51.29,38.33
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,48.69,36.3
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,46.09,34.18
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,42.53,31.14
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,39.04,27.97
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,30.85,20.55
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,25.97,14.74
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,17.43,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,8.54,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,158.9,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,334.52,208.02
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,472.02,370.59
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,543.77,432.2
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,626.67,496.11
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,679.42,534.71
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,730.23,569.8
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,762.82,589.85
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,792.49,607.11
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,801.96,610.18
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,816.47,616.75
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,821.44,617.76
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,822.67,616.47
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,815.87,609.01
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,805.25,599.31
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,787.6,586.39
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,766.27,571.16
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,737.65,550.96
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,705.75,526.9
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,670.05,499.29
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,631.36,469.06
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,588.09,435.45
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,542.33,399.05
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,493.81,359.72
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,443.39,317.72
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,390.03,272.39
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,335.5,225.3
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,278.77,176.75
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,221.6,129.52
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,163.91,87.07
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,106.51,56.1
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,65.79,49.99
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,64.46,49.08
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,62.66,47.7
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,60.77,46.26
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,52.13,39.04
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,50.42,37.66
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,47.79,35.61
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,45.18,33.47
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,41.6,30.39
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,38.1,27.2
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,29.99,19.79
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,25.13,13.6
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,16.64,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,7.68,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,124.2,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,288.16,167.45
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,418.95,331.27
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,502.08,403.59
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,586.31,470.97
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,634.33,507.39
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,688.27,546.12
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,724.66,570.15
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,758.24,591.31
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,778.02,602.17
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,794.37,610.54
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,792.31,606.82
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,794.73,606.49
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,789.47,600.35
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,780.5,591.94
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,764.96,578.7
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,745.76,563.24
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,720.52,543.61
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,691.87,520.67
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,657.08,493.43
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,619.34,463.62
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,577.66,429.9
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,533.54,393.68
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,485.85,354.97
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,436.32,313.64
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,383.31,268.38
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,329.22,221.57
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,274.1,174.53
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,218.58,128.86
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,161.86,87.48
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,105.57,57.88
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,69.33,53.3
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,68.06,52.45
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,58.65,44.64
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,57.16,43.54
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,55.19,41.97
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,53.23,40.37
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,50.75,38.42
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,48.31,36.41
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,40.44,29.57
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,36.51,25.95
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,30.77,20.5
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,25.14,13.03
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,16.22,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,99.33,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,131.07,66.65
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,104.4,81.48
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,83.34,65.6
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,51.78,38.4
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,69.74,53.89
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,87.31,68.69
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,146.09,118.13
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,194.11,157.24
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,370.58,299.98
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,530.94,419.86
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,674.95,522.45
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,790.97,597.94
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,785.23,589.89
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,775.82,581.34
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,759.52,569.2
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,739.64,554.83
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,713.28,534.34
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,683.64,510.89
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,649.58,484.32
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,612.57,455.19
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,570.7,422.0
2018,10,18,12,0,928.0,83.0,0.6,23.8,709.0,526.45,386.28
2018,10,18,12,15,926.0,83.0,0.65,24.15,703.5,478.91,347.74
2018,10,18,12,30,924.0,83.0,0.7,24.5,698.0,429.58,306.67
2018,10,18,12,45,919.5,83.0,0.7,24.8,684.5,377.84,262.58
2018,10,18,13,0,915.0,83.0,0.7,25.1,671.0,324.99,217.0
2018,10,18,13,15,908.0,82.0,0.75,25.2,649.5,269.92,170.3
2018,10,18,13,30,901.0,81.0,0.8,25.3,628.0,214.51,125.2
2018,10,18,13,45,891.0,79.5,0.85,25.4,600.0,158.28,84.98
2018,10,18,14,0,881.0,78.0,0.9,25.5,572.0,102.5,56.83
2018,10,18,14,15,866.5,76.5,1.0,25.4,537.0,69.87,53.48
2018,10,18,14,30,852.0,75.0,1.1,25.3,502.0,60.8,46.06
2018,10,18,14,45,832.0,72.5,1.2,25.2,461.5,59.35,44.98
2018,10,18,15,0,812.0,70.0,1.3,25.1,421.0,57.89,43.88
2018,10,18,15,15,783.5,67.0,1.3,25.1,376.5,55.95,42.35
2018,10,18,15,30,755.0,64.0,1.3,25.1,332.0,54.01,40.78
2018,10,18,15,45,713.5,60.0,1.5,24.3,284.5,51.16,38.52
2018,10,18,16,0,672.0,56.0,1.7,23.5,237.0,48.33,36.17
2018,10,18,16,15,607.0,50.5,1.8,22.55,189.0,40.46,29.36
2018,10,18,16,30,542.0,45.0,1.9,21.6,141.0,36.55,25.77
2018,10,18,16,45,434.5,37.5,2.0,20.6,98.5,30.84,20.33
2018,10,18,17,0,327.0,30.0,2.1,19.6,56.0,25.26,12.13
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,16.22,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,108.24,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,263.26,118.52
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,393.63,308.18
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,477.54,382.81
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,562.62,451.55
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,581.93,467.88
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,598.62,481.02
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,672.73,534.02
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,740.82,579.86
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,761.41,590.95
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,778.6,599.87
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,784.83,601.59
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,780.07,595.88
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,775.38,589.78
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,766.99,581.3
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,750.82,568.44
