Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,411.12,338.1
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,407.74,333.53
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,403.08,328.04
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,413.06,334.62
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,421.36,339.75
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,447.69,359.82
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,470.41,376.56
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,496.61,395.82
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,506.15,401.9
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,506.23,400.19
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,503.53,395.4
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,472.57,368.2
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,439.05,338.48
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,405.18,307.09
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,369.09,272.7
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,324.35,230.91
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,275.22,185.21
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,227.76,142.38
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,172.95,97.69
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,118.35,63.51
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,65.45,50.91
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,64.07,49.88
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,55.64,42.72
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,54.0,41.4
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,52.35,40.07
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,50.21,38.27
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,48.1,36.45
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,44.62,33.44
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,41.17,30.31
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,34.12,23.94
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,30.52,20.27
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,23.36,11.25
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,16.22,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,177.77,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,353.56,226.38
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,441.67,356.08
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,537.9,441.46
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,596.23,491.43
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,652.82,537.45
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,687.15,563.94
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,718.69,587.06
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,730.69,594.23
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,746.98,604.36
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,751.93,605.04
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,753.3,603.07
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,746.36,595.28
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,735.75,585.02
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,718.2,570.1
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,697.11,551.52
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,670.48,528.34
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,640.52,502.39
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,606.64,473.35
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,569.76,441.48
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,527.64,404.91
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,483.06,365.64
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,435.09,323.11
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,385.36,278.36
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,333.62,231.62
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,280.96,184.32
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,226.05,136.98
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,170.78,93.83
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,114.76,59.88
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,63.16,48.49
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,61.39,47.13
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,59.55,45.68
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,57.88,44.38
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,50.42,38.06
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,48.15,36.17
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,45.91,34.24
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,43.18,31.92
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,40.52,29.53
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,36.0,25.39
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,28.98,18.79
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,22.62,9.86
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,16.22,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,104.75,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,209.91,123.05
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,299.52,239.53
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,382.61,313.22
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,446.71,367.43
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,510.26,418.62
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,496.24,407.66
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,486.81,399.0
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,517.04,421.57
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,544.89,441.47
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,615.8,494.96
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,673.67,536.62
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,673.82,534.56
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,667.89,527.79
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,619.14,487.73
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,560.6,440.84
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,567.86,444.59
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,563.43,438.91
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,523.09,405.44
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,483.28,372.44
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,463.27,354.0
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,437.0,329.7
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,389.15,289.7
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,342.52,250.91
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,306.27,217.59
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,262.81,178.22
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,214.82,136.62
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,163.62,95.75
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,127.37,79.2
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,105.72,83.9
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,107.26,85.41
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,113.75,91.07
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,97.99,78.02
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,86.51,68.49
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,74.27,58.18
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,63.16,48.72
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,56.21,42.81
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,49.02,36.53
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,39.08,27.72
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,30.9,20.09
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,21.79,8.2
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,13.66,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,96.8,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,195.38,101.98
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,240.93,189.93
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,276.07,224.5
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,329.43,270.59
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,382.84,314.9
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,430.2,352.71
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,476.42,388.25
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,499.7,404.5
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,520.69,418.61
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,542.74,433.61
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,562.07,446.2
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,558.8,440.9
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,553.16,433.99
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,553.51,432.3
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,550.71,428.08
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,576.66,445.64
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,585.97,450.08
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,536.04,409.5
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,487.16,370.06
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,442.17,333.74
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,403.41,301.84
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,370.66,273.68
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,336.56,244.02
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,306.91,213.53
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,264.23,171.32
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,212.34,127.13
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,164.57,90.36
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,106.62,56.78
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,66.92,50.67
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,64.19,48.54
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,61.42,46.34
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,61.73,46.73
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,57.03,42.87
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,52.72,39.29
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,48.25,35.5
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,45.2,33.0
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,42.25,30.42
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,38.23,26.71
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,32.28,20.92
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,21.31,6.6
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,11.1,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,130.55,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,273.59,123.88
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,382.6,298.47
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,480.61,383.76
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,535.84,429.77
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,598.46,478.68
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,637.74,507.34
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,674.36,532.74
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,695.93,546.28
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,714.2,557.11
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,721.36,559.4
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,718.46,554.67
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,713.16,549.09
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,704.3,541.12
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,688.17,528.47
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,668.59,512.45
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,643.93,492.08
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,616.06,469.07
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,579.18,439.98
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,540.29,408.67
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,500.94,375.93
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,459.33,340.53
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,415.59,302.71
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,369.56,262.11
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,311.44,213.79
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,261.19,172.41
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,212.17,130.6
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,160.64,90.77
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,105.79,57.22
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,65.98,50.56
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,66.77,51.39
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,69.68,54.01
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,65.62,50.68
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,61.45,47.24
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,56.14,42.75
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,50.61,38.01
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,49.2,36.81
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,46.25,34.13
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,38.6,27.24
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,30.83,19.79
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,20.19,4.62
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,10.24,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,158.4,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,314.74,113.29
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,413.94,322.01
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,513.6,411.88
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,539.58,436.5
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,569.41,461.52
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,632.36,509.95
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,691.07,553.07
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,710.22,565.6
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,726.22,575.61
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,731.42,577.12
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,733.09,576.07
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,727.3,569.45
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,717.83,560.32
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,700.5,545.85
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,679.64,527.7
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,641.02,495.73
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,600.74,462.46
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,545.29,417.78
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,489.5,372.94
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,459.49,346.96
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,426.83,318.21
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,386.03,283.1
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,343.94,246.43
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,290.66,204.66
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,249.37,174.03
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,210.73,140.82
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,167.73,106.67
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,121.36,76.02
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,77.55,59.76
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,82.34,63.99
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,86.4,67.58
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,79.88,62.28
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,74.65,58.04
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,69.74,53.94
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,66.38,51.08
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,57.44,43.64
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,48.2,35.71
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,37.87,26.55
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,28.66,17.87
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,21.45,3.35
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,13.66,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,83.38,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,211.66,49.51
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,285.77,224.49
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,342.87,281.74
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,369.52,306.67
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,394.77,328.37
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,439.74,364.76
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,483.43,398.52
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,507.69,415.53
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,529.67,430.19
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,523.71,422.71
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,515.47,413.69
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,542.49,432.71
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,572.25,452.8
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,591.6,465.68
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,604.49,473.4
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,612.42,477.09
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,614.84,476.03
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,565.98,436.86
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,517.39,397.69
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,480.97,366.75
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,442.2,333.09
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,405.13,299.54
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,365.61,262.71
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,307.77,214.36
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,253.62,170.03
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,208.7,129.65
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,152.84,84.83
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,101.18,55.68
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,63.3,48.94
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,68.84,53.85
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,68.58,53.77
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,60.63,47.06
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,56.99,44.03
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,51.79,39.56
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,51.46,39.25
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,49.54,37.6
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,47.98,36.08
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,38.94,27.83
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,29.67,18.8
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,17.93,0.0
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,8.54,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,95.13,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,233.3,16.64
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,364.13,282.89
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,470.82,382.53
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,533.01,436.42
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,593.71,486.04
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,631.58,515.33
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,666.96,541.24
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,680.06,549.31
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,697.36,560.17
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,703.68,562.59
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,706.52,562.43
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,699.87,555.18
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,689.7,545.53
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,674.94,531.93
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,656.67,515.15
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,631.96,493.47
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,604.0,469.13
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,570.96,441.06
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,535.07,410.27
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,495.31,375.74
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,453.17,338.63
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,406.94,298.03
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,358.89,255.14
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,309.1,210.42
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,258.18,165.21
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,205.07,120.6
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,151.62,81.06
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,97.77,52.48
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,61.96,47.54
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,60.51,46.45
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,59.0,45.27
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,51.41,38.87
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,50.42,38.12
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,48.2,36.22
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,46.0,34.3
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,42.43,31.23
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,38.91,28.05
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,31.55,21.36
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,27.51,16.78
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,18.92,0.0
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,10.24,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,97.75,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,235.98,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,374.7,287.81
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,486.18,393.31
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,550.85,448.68
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,613.82,499.27
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,652.24,529.23
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,687.93,555.69
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,706.78,568.55
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,715.4,573.4
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,721.75,575.6
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,724.56,575.11
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,718.89,568.8
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,709.56,559.99
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,693.48,545.11
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,673.83,527.22
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,647.93,504.58
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,618.73,479.26
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,584.19,450.01
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,546.75,418.01
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,505.64,382.47
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,462.08,344.23
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,414.39,302.37
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,365.07,258.42
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,314.09,212.84
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,262.24,167.11
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,208.13,122.03
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,153.76,82.32
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,98.83,53.79
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,64.21,49.3
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,62.42,47.91
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,60.55,46.44
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,52.39,39.55
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,50.65,38.13
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,48.4,36.23
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,46.19,34.29
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,42.61,31.27
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,39.09,28.13
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,34.08,23.43
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,26.77,15.93
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,18.11,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,9.39,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,91.6,0.0
2018,11,7,7,0,247.0,22.0,0.7,13.2,34.0,221.35,0.0
2018,11,7,7,15,391.0,29.5,0.75,13.7,73.0,357.9,267.46
2018,11,7,7,30,535.0,37.0,0.8,14.2,112.0,465.05,370.17
2018,11,7,7,45,606.0,41.5,0.85,14.65,156.0,529.21,424.43
2018,11,7,8,0,677.0,46.0,0.9,15.1,200.0,591.47,473.93
2018,11,7,8,15,721.5,50.0,1.05,15.7,244.5,631.35,505.03
2018,11,7,8,30,766.0,54.0,1.2,16.3,289.0,668.64,532.85
2018,11,7,8,45,795.0,56.0,1.35,16.85,330.0,688.67,547.12
2018,11,7,9,0,824.0,58.0,1.5,17.4,371.0,698.58,553.6
2018,11,7,9,15,843.5,60.0,1.6,17.95,407.5,705.07,556.95
2018,11,7,9,30,863.0,62.0,1.7,18.5,444.0,708.09,557.68
2018,11,7,9,45,877.0,63.5,1.8,19.0,475.0,702.94,552.62
2018,11,7,10,0,891.0,65.0,1.9,19.5,506.0,694.18,545.06
2018,11,7,10,15,901.0,66.0,1.9,19.95,530.5,678.51,530.91
2018,11,7,10,30,911.0,67.0,1.9,20.4,555.0,659.31,513.87
2018,11,7,10,45,917.5,67.5,1.9,20.85,572.5,633.93,492.11
2018,11,7,11,0,924.0,68.0,1.9,21.3,590.0,605.29,467.65
2018,11,7,11,15,927.5,68.5,1.85,21.6,600.0,571.86,439.23
2018,11,7,11,30,931.0,69.0,1.8,21.9,610.0,535.55,408.11
2018,11,7,11,45,932.0,68.5,1.8,22.2,612.0,494.4,372.93
2018,11,7,12,0,933.0,68.0,1.8,22.5,614.0,450.9,335.11
2018,11,7,12,15,931.5,67.5,1.8,22.7,608.0,404.31,294.19
2018,11,7,12,30,930.0,67.0,1.8,22.9,602.0,355.96,251.08
2018,11,7,12,45,925.5,67.0,1.8,23.05,589.0,305.65,206.17
2018,11,7,13,0,921.0,67.0,1.8,23.2,576.0,254.25,160.88
2018,11,7,13,15,913.5,66.0,1.9,23.2,555.0,200.69,116.47
2018,11,7,13,30,906.0,65.0,2.0,23.2,534.0,146.84,77.43
2018,11,7,13,45,894.0,63.5,2.05,23.2,506.0,92.32,49.73
2018,11,7,14,0,882.0,62.0,2.1,23.2,478.0,59.95,45.85
2018,11,7,14,15,865.5,60.0,2.15,23.05,444.0,58.1,44.42
2018,11,7,14,30,849.0,58.0,2.2,22.9,410.0,56.19,42.91
2018,11,7,14,45,825.0,56.0,2.25,22.75,371.0,54.12,41.24
2018,11,7,15,0,801.0,54.0,2.3,22.6,332.0,46.72,34.95
2018,11,7,15,15,766.0,51.5,2.3,22.6,289.5,44.77,33.29
2018,11,7,15,30,731.0,49.0,2.3,22.6,247.0,42.87,31.6
2018,11,7,15,45,677.5,45.0,2.1,21.55,202.0,39.62,28.8
2018,11,7,16,0,624.0,41.0,1.9,20.5,157.0,36.44,25.9
2018,11,7,16,15,534.0,35.5,1.9,19.6,115.0,31.82,21.52
2018,11,7,16,30,444.0,30.0,1.9,18.7,73.0,25.07,14.38
2018,11,7,16,45,275.5,20.5,1.95,17.75,42.5,17.27,0.0
2018,11,7,17,0,107.0,11.0,2.0,16.8,12.0,9.39,0.0
2018,11,7,17,15,53.5,5.5,2.0,16.45,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,45,85.0,11.0,3.0,11.2,15.0,65.72,0.0
2018,11,8,7,0,170.0,22.0,3.0,11.3,30.0,170.61,0.0
2018,11,8,7,15,298.0,34.0,3.2,11.8,67.0,293.77,220.53
2018,11,8,7,30,426.0,46.0,3.4,12.3,104.0,403.07,330.92
2018,11,8,7,45,507.0,54.5,3.55,12.85,149.0,477.11,396.56
2018,11,8,8,0,588.0,63.0,3.7,13.4,194.0,550.15,457.78
2018,11,8,8,15,644.0,68.5,3.85,13.9,240.0,599.57,497.95
2018,11,8,8,30,700.0,74.0,4.0,14.4,286.0,646.46,534.49
2018,11,8,8,45,739.0,77.5,4.1,14.95,329.5,675.25,555.52
2018,11,8,9,0,778.0,81.0,4.2,15.5,373.0,695.87,569.64
2018,11,8,9,15,805.5,83.5,4.15,16.05,412.0,708.93,577.2
2018,11,8,9,30,833.0,86.0,4.1,16.6,451.0,718.09,581.63
2018,11,8,9,45,857.5,85.5,4.1,17.1,484.5,717.75,579.16
2018,11,8,10,0,882.0,85.0,4.1,17.6,518.0,713.29,572.84
2018,11,8,10,15,891.0,87.0,4.0,18.05,543.0,697.15,557.22
2018,11,8,10,30,900.0,89.0,3.9,18.5,568.0,677.41,538.83
2018,11,8,10,45,907.0,91.5,3.85,18.9,587.5,653.42,517.27
2018,11,8,11,0,914.0,94.0,3.8,19.3,607.0,625.99,492.84
