Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,15,920.0,95.5,3.75,19.55,619.0,593.7,464.6
2018,11,8,11,30,926.0,97.0,3.7,19.8,631.0,558.28,433.41
2018,11,8,11,45,923.0,98.5,3.65,20.1,632.5,515.77,396.13
2018,11,8,12,0,920.0,100.0,3.6,20.4,634.0,471.16,356.49
2018,11,8,12,15,926.0,96.5,3.6,20.6,629.5,423.52,313.79
2018,11,8,12,30,932.0,93.0,3.6,20.8,625.0,373.56,268.42
2018,11,8,12,45,942.5,87.0,3.55,21.0,614.5,324.14,222.81
2018,11,8,13,0,953.0,81.0,3.5,21.2,604.0,269.83,173.88
2018,11,8,13,15,940.0,81.0,3.45,21.35,581.0,214.14,127.35
2018,11,8,13,30,927.0,81.0,3.4,21.5,558.0,158.63,87.18
2018,11,8,13,45,904.5,82.0,3.35,21.6,527.0,97.12,54.75
2018,11,8,14,0,882.0,83.0,3.3,21.7,496.0,67.76,52.87
2018,11,8,14,15,856.0,82.5,3.2,21.7,459.5,67.73,52.97
2018,11,8,14,30,830.0,82.0,3.1,21.7,423.0,67.82,53.16
2018,11,8,14,45,787.0,81.5,2.95,21.7,379.5,67.88,53.31
2018,11,8,15,0,744.0,81.0,2.8,21.7,336.0,62.4,48.65
2018,11,8,15,15,701.5,76.0,2.8,21.7,291.5,59.29,45.99
2018,11,8,15,30,659.0,71.0,2.8,21.7,247.0,56.21,43.26
2018,11,8,15,45,577.5,65.5,2.3,20.45,199.0,52.51,40.09
2018,11,8,16,0,496.0,60.0,1.8,19.2,151.0,48.98,36.85
2018,11,8,16,15,381.5,49.5,1.8,18.45,107.5,40.99,29.38
2018,11,8,16,30,267.0,39.0,1.8,17.7,64.0,30.23,18.25
2018,11,8,16,45,153.5,23.5,1.8,16.9,36.0,18.32,0.0
2018,11,8,17,0,40.0,8.0,1.8,16.1,8.0,6.83,0.0
2018,11,8,17,15,20.0,4.0,1.85,15.8,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,9,6,45,80.5,10.5,2.35,9.6,14.0,62.07,0.0
2018,11,9,7,0,161.0,21.0,2.3,9.8,28.0,127.15,0.0
2018,11,9,7,15,291.0,33.5,2.35,10.55,65.0,286.86,210.95
2018,11,9,7,30,421.0,46.0,2.4,11.3,102.0,397.44,325.27
2018,11,9,7,45,504.0,54.0,2.4,12.0,146.5,472.41,391.2
2018,11,9,8,0,587.0,62.0,2.4,12.7,191.0,546.12,451.93
2018,11,9,8,15,640.0,67.5,2.45,13.3,236.0,593.12,489.39
2018,11,9,8,30,693.0,73.0,2.5,13.9,281.0,637.59,523.22
2018,11,9,8,45,729.5,77.0,2.5,14.45,323.5,665.04,542.62
2018,11,9,9,0,766.0,81.0,2.5,15.0,366.0,689.22,558.9
2018,11,9,9,15,760.5,91.5,2.4,15.55,398.0,686.94,554.4
2018,11,9,9,30,755.0,102.0,2.3,16.1,430.0,681.31,546.91
2018,11,9,9,45,713.5,122.5,2.25,16.6,450.0,657.81,525.61
2018,11,9,10,0,672.0,143.0,2.2,17.1,470.0,631.5,502.43
2018,11,9,10,15,684.5,146.5,2.1,17.55,494.0,622.64,492.87
2018,11,9,10,30,697.0,150.0,2.0,18.0,518.0,610.47,480.57
2018,11,9,10,45,702.5,153.5,1.9,18.5,534.5,590.78,462.47
2018,11,9,11,0,708.0,157.0,1.8,19.0,551.0,568.24,442.11
2018,11,9,11,15,711.0,158.5,1.7,19.3,560.0,539.83,417.51
2018,11,9,11,30,714.0,160.0,1.6,19.6,569.0,509.02,390.77
2018,11,9,11,45,710.0,162.0,1.5,19.95,570.0,473.23,359.82
2018,11,9,12,0,706.0,164.0,1.4,20.3,571.0,435.92,327.26
2018,11,9,12,15,710.0,161.0,1.35,20.5,567.0,396.03,292.46
2018,11,9,12,30,714.0,158.0,1.3,20.7,563.0,354.41,255.74
2018,11,9,12,45,721.0,151.5,1.2,20.95,552.5,309.23,215.75
2018,11,9,13,0,728.0,145.0,1.1,21.2,542.0,262.44,174.94
2018,11,9,13,15,714.0,143.5,1.05,21.3,520.5,214.77,136.42
2018,11,9,13,30,700.0,142.0,1.0,21.4,499.0,167.94,103.24
2018,11,9,13,45,678.5,139.5,0.95,21.45,470.5,121.14,79.57
2018,11,9,14,0,657.0,137.0,0.9,21.5,442.0,97.56,78.16
2018,11,9,14,15,630.0,132.0,0.85,21.35,407.0,95.35,76.53
2018,11,9,14,30,603.0,127.0,0.8,21.2,372.0,93.24,74.93
2018,11,9,14,45,564.0,121.0,0.8,21.0,332.5,86.83,69.65
2018,11,9,15,0,525.0,115.0,0.8,20.8,293.0,83.2,66.7
2018,11,9,15,15,481.0,105.0,0.8,20.8,251.5,76.74,61.17
2018,11,9,15,30,437.0,95.0,0.8,20.8,210.0,70.15,55.42
2018,11,9,15,45,371.5,82.0,0.9,19.5,167.0,61.13,47.69
2018,11,9,16,0,306.0,69.0,1.0,18.2,124.0,51.95,39.53
2018,11,9,16,15,226.5,52.0,1.1,17.55,86.0,39.55,28.21
2018,11,9,16,30,147.0,35.0,1.2,16.9,48.0,26.89,15.35
2018,11,9,16,45,83.5,20.0,1.35,16.25,26.5,15.7,0.0
2018,11,9,17,0,20.0,5.0,1.5,15.6,5.0,4.27,0.0
2018,11,9,17,15,10.0,2.5,1.6,15.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.5,1.65,8.5,8.5,6.4,0.0
2018,11,10,7,0,59.0,15.0,1.7,8.4,17.0,52.64,0.0
2018,11,10,7,15,126.0,32.0,1.75,8.8,45.5,156.96,111.17
2018,11,10,7,30,193.0,49.0,1.8,9.2,74.0,240.48,197.42
2018,11,10,7,45,253.0,66.5,1.85,9.6,113.0,304.0,254.65
2018,11,10,8,0,313.0,84.0,1.9,10.0,152.0,367.6,309.54
2018,11,10,8,15,360.0,98.0,1.95,10.5,192.0,416.55,350.44
2018,11,10,8,30,407.0,112.0,2.0,11.0,232.0,464.24,388.81
2018,11,10,8,45,441.0,122.5,2.0,11.45,270.0,496.32,413.36
2018,11,10,9,0,475.0,133.0,2.0,11.9,308.0,526.2,435.43
2018,11,10,9,15,502.5,141.5,1.95,12.5,343.0,546.51,448.94
2018,11,10,9,30,530.0,150.0,1.9,13.1,378.0,564.04,459.9
2018,11,10,9,45,549.5,156.5,1.85,13.65,408.0,570.78,462.37
2018,11,10,10,0,569.0,163.0,1.8,14.2,438.0,574.55,462.47
2018,11,10,10,15,583.5,168.0,1.75,14.8,462.0,570.39,456.37
2018,11,10,10,30,598.0,173.0,1.7,15.4,486.0,563.25,447.95
2018,11,10,10,45,607.5,175.5,1.6,16.0,502.5,547.69,432.84
2018,11,10,11,0,617.0,178.0,1.5,16.6,519.0,529.45,415.62
2018,11,10,11,15,620.5,180.5,1.45,17.0,528.5,505.39,394.36
2018,11,10,11,30,624.0,183.0,1.4,17.4,538.0,479.15,371.16
2018,11,10,11,45,620.0,184.0,1.35,17.8,538.0,446.17,342.56
2018,11,10,12,0,616.0,185.0,1.3,18.2,538.0,411.91,312.58
2018,11,10,12,15,594.5,189.5,1.3,18.35,527.5,373.11,279.44
2018,11,10,12,30,573.0,194.0,1.3,18.5,517.0,334.82,246.48
2018,11,10,12,45,530.0,202.0,1.3,18.65,495.0,294.38,212.65
2018,11,10,13,0,487.0,210.0,1.3,18.8,473.0,257.0,182.14
2018,11,10,13,15,475.0,204.5,1.3,18.85,453.5,218.43,151.2
2018,11,10,13,30,463.0,199.0,1.3,18.9,434.0,180.81,124.22
2018,11,10,13,45,445.5,191.5,1.25,18.95,407.5,142.76,103.23
2018,11,10,14,0,428.0,184.0,1.2,19.0,381.0,123.09,100.74
2018,11,10,14,15,406.5,174.0,1.1,18.8,350.0,121.46,99.64
2018,11,10,14,30,385.0,164.0,1.0,18.6,319.0,115.32,94.65
2018,11,10,14,45,357.5,150.5,0.95,18.4,283.5,106.86,87.63
2018,11,10,15,0,330.0,137.0,0.9,18.2,248.0,98.19,80.34
2018,11,10,15,15,295.0,120.5,0.9,18.2,210.0,87.36,71.02
2018,11,10,15,30,260.0,104.0,0.9,18.2,172.0,76.26,61.3
2018,11,10,15,45,217.5,84.5,0.9,17.4,134.0,62.88,49.59
2018,11,10,16,0,175.0,65.0,0.9,16.6,96.0,49.15,37.33
2018,11,10,16,15,127.5,46.0,1.0,16.15,65.0,35.39,24.76
2018,11,10,16,30,80.0,27.0,1.1,15.7,34.0,21.26,10.73
2018,11,10,16,45,45.5,15.0,1.2,15.3,18.5,12.8,0.0
2018,11,10,17,0,11.0,3.0,1.3,14.9,3.0,2.56,0.0
2018,11,10,17,15,5.5,1.5,1.4,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.6,8.95,11.5,0.0,0.0
2018,11,11,7,0,120.0,19.0,2.6,9.1,23.0,96.86,0.0
2018,11,11,7,15,234.0,32.5,2.75,9.85,56.5,246.45,169.49
2018,11,11,7,30,348.0,46.0,2.9,10.6,90.0,341.4,279.62
2018,11,11,7,45,435.0,55.5,3.0,11.3,133.0,419.83,350.21
2018,11,11,8,0,522.0,65.0,3.1,12.0,176.0,497.29,416.05
2018,11,11,8,15,579.0,71.5,3.25,12.65,220.0,548.17,457.91
2018,11,11,8,30,636.0,78.0,3.4,13.3,264.0,596.55,496.05
2018,11,11,8,45,680.0,81.5,3.55,13.95,306.5,629.04,520.44
2018,11,11,9,0,724.0,85.0,3.7,14.6,349.0,658.23,541.54
2018,11,11,9,15,743.0,90.5,3.65,15.2,385.0,668.11,546.75
2018,11,11,9,30,762.0,96.0,3.6,15.8,421.0,674.54,548.64
2018,11,11,9,45,771.0,102.5,3.55,16.4,451.5,671.52,543.03
2018,11,11,10,0,780.0,109.0,3.5,17.0,482.0,665.04,534.74
2018,11,11,10,15,796.5,110.5,3.35,17.4,508.5,654.64,523.62
2018,11,11,10,30,813.0,112.0,3.2,17.8,535.0,640.59,509.58
2018,11,11,10,45,825.5,112.0,3.0,18.25,553.5,617.5,488.36
2018,11,11,11,0,838.0,112.0,2.8,18.7,572.0,593.14,465.88
2018,11,11,11,15,814.0,119.5,2.75,19.0,572.5,553.51,432.3
2018,11,11,11,30,790.0,127.0,2.7,19.3,573.0,512.19,397.15
2018,11,11,11,45,763.0,133.5,2.6,19.6,565.5,468.01,359.32
2018,11,11,12,0,736.0,140.0,2.5,19.9,558.0,423.88,321.13
2018,11,11,12,15,764.5,132.5,2.5,20.1,563.0,388.01,288.17
2018,11,11,12,30,793.0,125.0,2.5,20.3,568.0,348.2,251.18
2018,11,11,12,45,808.5,115.0,2.45,20.45,558.0,303.16,209.98
2018,11,11,13,0,824.0,105.0,2.4,20.6,548.0,252.13,164.55
2018,11,11,13,15,796.0,101.5,2.35,20.65,516.0,197.36,120.33
2018,11,11,13,30,768.0,98.0,2.3,20.7,484.0,144.82,83.39
2018,11,11,13,45,780.5,97.5,2.3,20.75,471.5,98.68,61.36
2018,11,11,14,0,793.0,97.0,2.3,20.8,459.0,70.9,55.79
2018,11,11,14,15,776.0,94.0,2.2,20.7,426.5,69.51,54.75
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,68.16,53.72
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,65.61,51.62
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,63.07,49.5
2018,11,11,15,15,658.0,76.5,1.9,20.4,272.0,59.63,46.52
2018,11,11,15,30,615.0,71.0,1.9,20.4,229.0,56.21,43.47
2018,11,11,15,45,550.5,63.0,1.55,19.05,184.5,50.57,38.58
2018,11,11,16,0,486.0,55.0,1.2,17.7,140.0,44.91,33.46
2018,11,11,16,15,386.0,44.0,1.25,17.2,99.0,36.39,25.42
2018,11,11,16,30,286.0,33.0,1.3,16.7,58.0,27.78,15.18
2018,11,11,16,45,169.0,20.5,1.4,16.15,33.0,17.5,0.0
2018,11,11,17,0,52.0,8.0,1.5,15.6,8.0,6.83,0.0
2018,11,11,17,15,26.0,4.0,1.5,15.35,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.2,8.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.2,8.3,22.0,100.98,0.0
2018,11,12,7,15,242.5,30.5,3.25,9.0,54.5,246.48,161.9
2018,11,12,7,30,357.0,43.0,3.3,9.7,87.0,344.3,282.29
2018,11,12,7,45,435.5,53.5,3.35,10.45,129.0,416.63,348.74
2018,11,12,8,0,514.0,64.0,3.4,11.2,171.0,488.47,410.41
2018,11,12,8,15,566.0,72.0,3.4,11.85,214.5,537.07,450.67
2018,11,12,8,30,618.0,80.0,3.4,12.5,258.0,583.31,487.09
2018,11,12,8,45,652.5,86.0,3.4,13.1,298.5,611.72,508.18
2018,11,12,9,0,687.0,92.0,3.4,13.7,339.0,636.99,525.93
2018,11,12,9,15,703.5,98.5,3.3,14.3,374.0,646.42,530.28
2018,11,12,9,30,720.0,105.0,3.2,14.9,409.0,652.52,531.8
2018,11,12,9,45,719.5,113.5,3.15,15.55,436.5,645.54,523.08
2018,11,12,10,0,719.0,122.0,3.1,16.2,464.0,635.51,512.04
2018,11,12,10,15,733.5,125.0,2.95,16.75,489.0,626.63,501.86
2018,11,12,10,30,748.0,128.0,2.8,17.3,514.0,614.28,488.88
2018,11,12,10,45,758.0,129.5,2.65,17.8,531.5,594.31,470.12
2018,11,12,11,0,768.0,131.0,2.5,18.3,549.0,571.18,448.79
2018,11,12,11,15,773.5,132.0,2.35,18.75,559.5,542.12,422.79
2018,11,12,11,30,779.0,133.0,2.2,19.2,570.0,510.37,394.37
2018,11,12,11,45,782.0,132.5,2.1,19.65,572.5,473.59,361.85
2018,11,12,12,0,785.0,132.0,2.0,20.1,575.0,434.64,327.09
2018,11,12,12,15,774.5,134.0,1.9,20.4,567.5,391.03,288.58
2018,11,12,12,30,764.0,136.0,1.8,20.7,560.0,346.72,249.18
2018,11,12,12,45,740.5,140.0,1.65,21.0,543.0,300.28,208.52
2018,11,12,13,0,717.0,144.0,1.5,21.3,526.0,254.91,169.73
2018,11,12,13,15,707.0,141.0,1.4,21.4,506.0,207.6,131.47
2018,11,12,13,30,697.0,138.0,1.3,21.5,486.0,160.73,98.6
2018,11,12,13,45,683.0,133.5,1.2,21.6,459.0,113.26,75.29
2018,11,12,14,0,669.0,129.0,1.1,21.7,432.0,92.47,73.9
2018,11,12,14,15,646.0,123.5,1.0,21.6,398.5,89.76,71.79
2018,11,12,14,30,623.0,118.0,0.9,21.5,365.0,87.11,69.69
2018,11,12,14,45,592.5,111.0,0.8,21.35,327.0,83.23,66.52
2018,11,12,15,0,562.0,104.0,0.7,21.2,289.0,79.35,63.3
2018,11,12,15,15,517.5,95.0,0.7,21.2,247.5,70.3,55.53
2018,11,12,15,30,473.0,86.0,0.7,21.2,206.0,64.22,50.2
2018,11,12,15,45,411.5,74.5,0.7,20.1,164.5,56.12,43.17
2018,11,12,16,0,350.0,63.0,0.7,19.0,123.0,47.88,35.79
2018,11,12,16,15,265.0,48.0,0.75,18.55,85.5,36.79,25.54
2018,11,12,16,30,180.0,33.0,0.8,18.1,48.0,25.51,12.89
2018,11,12,16,45,104.0,19.5,0.8,17.7,27.0,16.64,0.0
2018,11,12,17,0,28.0,6.0,0.8,17.3,6.0,5.12,0.0
2018,11,12,17,15,14.0,3.0,0.85,17.0,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,2.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,2.2,9.7,9.0,14.34,0.0
2018,11,13,7,15,5.0,21.0,2.25,10.05,21.0,21.45,7.91
2018,11,13,7,30,0.0,33.0,2.3,10.4,33.0,29.56,18.86
2018,11,13,7,45,0.0,47.5,2.35,10.75,47.5,43.64,31.55
2018,11,13,8,0,0.0,62.0,2.4,11.1,62.0,57.08,43.47
2018,11,13,8,15,5.0,80.5,2.45,11.55,82.0,78.72,62.39
2018,11,13,8,30,10.0,99.0,2.5,12.0,102.0,99.82,80.59
2018,11,13,8,45,18.5,115.5,2.55,12.45,122.0,120.69,98.42
2018,11,13,9,0,27.0,132.0,2.6,12.9,142.0,152.58,125.2
2018,11,13,9,15,33.5,146.0,2.6,13.45,159.5,168.66,138.24
2018,11,13,9,30,40.0,160.0,2.6,14.0,177.0,184.29,150.72
2018,11,13,9,45,41.5,172.5,2.6,14.55,191.0,194.26,158.22
2018,11,13,10,0,43.0,185.0,2.6,15.1,205.0,203.83,165.33
2018,11,13,10,15,46.5,193.0,2.55,15.5,216.0,209.59,169.4
2018,11,13,10,30,50.0,201.0,2.5,15.9,227.0,214.99,173.15
2018,11,13,10,45,37.5,203.5,2.45,16.25,223.5,205.25,164.45
2018,11,13,11,0,25.0,206.0,2.4,16.6,220.0,189.47,151.03
2018,11,13,11,15,72.0,221.0,2.3,16.75,261.0,230.37,183.86
2018,11,13,11,30,119.0,236.0,2.2,16.9,302.0,265.77,211.22
2018,11,13,11,45,79.5,227.5,2.1,17.05,271.5,227.03,179.6
2018,11,13,12,0,40.0,219.0,2.0,17.2,241.0,197.8,156.14
2018,11,13,12,15,37.5,218.5,1.9,17.25,239.0,191.62,150.96
2018,11,13,12,30,35.0,218.0,1.8,17.3,237.0,185.51,145.82
2018,11,13,12,45,91.0,220.5,1.7,17.3,269.0,196.21,152.23
2018,11,13,13,0,147.0,223.0,1.6,17.3,301.0,198.63,151.33
2018,11,13,13,15,232.0,211.0,1.5,17.25,328.5,186.8,137.9
2018,11,13,13,30,317.0,199.0,1.4,17.2,356.0,168.06,121.07
2018,11,13,13,45,390.0,173.5,1.3,17.15,356.0,126.69,93.23
2018,11,13,14,0,463.0,148.0,1.2,17.1,356.0,100.94,82.59
2018,11,13,14,15,431.5,141.0,1.15,16.85,323.5,97.02,79.48
2018,11,13,14,30,400.0,134.0,1.1,16.6,291.0,93.08,76.29
2018,11,13,14,45,353.0,126.0,1.05,16.3,254.5,88.29,72.33
2018,11,13,15,0,306.0,118.0,1.0,16.0,218.0,86.05,70.54
2018,11,13,15,15,259.0,105.5,1.0,16.0,182.0,77.47,63.02
2018,11,13,15,30,212.0,93.0,1.0,16.0,146.0,68.73,55.23
2018,11,13,15,45,182.0,77.0,1.1,15.35,116.5,57.61,45.32
2018,11,13,16,0,152.0,61.0,1.2,14.7,87.0,46.23,34.95
2018,11,13,16,15,113.0,45.0,1.2,14.45,61.0,34.53,23.99
2018,11,13,16,30,74.0,29.0,1.2,14.2,35.0,22.59,10.49
2018,11,13,16,45,41.0,16.5,1.25,13.95,19.5,14.08,0.0
2018,11,13,17,0,8.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,11,13,17,15,4.0,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,34.0,7.0,2.2,7.4,8.0,0.0,0.0
2018,11,14,7,0,68.0,14.0,2.2,7.4,16.0,57.02,0.0
2018,11,14,7,15,148.0,29.5,2.2,8.05,43.5,175.92,97.13
2018,11,14,7,30,228.0,45.0,2.2,8.7,71.0,258.41,209.58
2018,11,14,7,45,293.5,60.0,2.25,9.3,109.0,321.64,268.88
2018,11,14,8,0,359.0,75.0,2.3,9.9,147.0,385.66,324.73
2018,11,14,8,15,407.0,86.5,2.3,10.45,186.5,432.04,363.95
2018,11,14,8,30,455.0,98.0,2.3,11.0,226.0,477.25,400.56
2018,11,14,8,45,488.0,108.5,2.35,11.55,264.5,508.47,424.67
2018,11,14,9,0,521.0,119.0,2.4,12.1,303.0,537.36,446.11
2018,11,14,9,15,549.5,126.0,2.35,12.75,338.0,556.32,458.64
2018,11,14,9,30,578.0,133.0,2.3,13.4,373.0,572.44,468.54
2018,11,14,9,45,599.0,138.5,2.25,14.05,403.5,578.63,470.45
2018,11,14,10,0,620.0,144.0,2.2,14.7,434.0,587.04,473.74
2018,11,14,10,15,636.0,147.5,2.2,15.35,458.0,581.8,466.82
2018,11,14,10,30,652.0,151.0,2.2,16.0,482.0,573.22,457.31
2018,11,14,10,45,664.5,152.5,2.2,16.7,500.0,557.38,442.08
2018,11,14,11,0,677.0,154.0,2.2,17.4,518.0,538.43,424.3
2018,11,14,11,15,682.0,155.0,2.15,17.8,527.0,512.08,400.93
2018,11,14,11,30,687.0,156.0,2.1,18.2,536.0,483.3,375.34
2018,11,14,11,45,689.5,154.5,2.05,18.65,537.5,448.93,345.02
2018,11,14,12,0,692.0,153.0,2.0,19.1,539.0,412.67,312.7
2018,11,14,12,15,678.0,155.5,1.9,19.35,530.5,372.26,277.09
2018,11,14,12,30,664.0,158.0,1.8,19.6,522.0,331.71,241.14
2018,11,14,12,45,635.5,162.5,1.75,19.85,504.5,289.26,204.43
2018,11,14,13,0,607.0,167.0,1.7,20.1,487.0,245.73,167.88
2018,11,14,13,15,594.5,163.5,1.65,20.2,467.0,203.42,133.9
2018,11,14,13,30,582.0,160.0,1.6,20.3,447.0,161.84,104.94
2018,11,14,13,45,562.5,156.0,1.5,20.4,420.5,120.6,84.88
2018,11,14,14,0,543.0,152.0,1.4,20.5,394.0,104.69,84.73
2018,11,14,14,15,520.0,145.0,1.35,20.25,363.0,100.83,81.7
2018,11,14,14,30,497.0,138.0,1.3,20.0,332.0,96.95,78.61
2018,11,14,14,45,465.0,129.0,1.2,19.75,296.0,91.58,74.19
2018,11,14,15,0,433.0,120.0,1.1,19.5,260.0,86.13,69.62
2018,11,14,15,15,391.5,107.5,1.1,19.5,221.0,78.05,62.63
2018,11,14,15,30,350.0,95.0,1.1,19.5,182.0,69.8,55.35
2018,11,14,15,45,296.0,79.0,1.15,18.35,142.5,58.74,45.7
2018,11,14,16,0,242.0,63.0,1.2,17.2,103.0,47.42,35.57
2018,11,14,16,15,176.5,45.0,1.3,16.7,69.5,34.72,23.82
2018,11,14,16,30,111.0,27.0,1.4,16.2,36.0,21.22,8.84
2018,11,14,16,45,62.5,15.0,1.45,15.7,19.5,12.8,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,6,45,18.5,5.0,2.2,7.85,5.5,0.0,0.0
2018,11,15,7,0,37.0,10.0,2.2,7.8,11.0,32.94,0.0
2018,11,15,7,15,93.0,25.5,2.25,8.35,34.5,116.3,54.39
2018,11,15,7,30,149.0,41.0,2.3,8.9,58.0,181.39,145.71
2018,11,15,7,45,206.5,59.5,2.35,9.45,94.0,244.54,204.36
2018,11,15,8,0,264.0,78.0,2.4,10.0,130.0,306.95,259.18
2018,11,15,8,15,309.5,93.5,2.45,10.5,168.5,369.2,311.75
2018,11,15,8,30,355.0,109.0,2.5,11.0,207.0,416.7,350.91
2018,11,15,8,45,384.0,120.0,2.55,11.5,241.0,445.32,373.53
2018,11,15,9,0,413.0,131.0,2.6,12.0,275.0,471.99,393.89
2018,11,15,9,15,445.5,140.0,2.55,12.5,310.5,496.63,411.82
2018,11,15,9,30,478.0,149.0,2.5,13.0,346.0,518.59,427.1
2018,11,15,9,45,514.5,153.5,2.45,13.55,379.5,535.48,438.07
2018,11,15,10,0,551.0,158.0,2.4,14.1,413.0,549.04,446.11
2018,11,15,10,15,566.5,162.5,2.4,14.7,436.5,545.52,440.7
2018,11,15,10,30,582.0,167.0,2.4,15.3,460.0,539.09,433.02
2018,11,15,10,45,592.5,169.5,2.4,15.9,477.0,524.82,419.19
2018,11,15,11,0,603.0,172.0,2.4,16.5,494.0,507.89,403.15
2018,11,15,11,15,609.5,173.5,2.3,16.9,504.0,485.33,382.54
2018,11,15,11,30,616.0,175.0,2.2,17.3,514.0,460.46,359.85
2018,11,15,11,45,619.5,175.0,2.15,17.7,517.0,430.75,333.2
2018,11,15,12,0,623.0,175.0,2.1,18.1,520.0,399.18,304.66
2018,11,15,12,15,607.0,178.0,2.05,18.25,511.5,361.55,271.62
2018,11,15,12,30,591.0,181.0,2.0,18.4,503.0,323.96,238.44
2018,11,15,12,45,557.5,187.0,1.9,18.6,485.0,284.56,204.54
2018,11,15,13,0,524.0,193.0,1.8,18.8,467.0,247.27,173.38
2018,11,15,13,15,513.5,188.5,1.8,18.9,448.5,208.36,142.16
2018,11,15,13,30,503.0,184.0,1.8,19.0,430.0,170.12,115.38
2018,11,15,13,45,487.5,177.5,1.75,19.05,405.0,131.23,95.66
2018,11,15,14,0,472.0,171.0,1.7,19.1,380.0,116.15,95.04
2018,11,15,14,15,450.0,161.0,1.6,18.9,348.5,110.56,90.52
2018,11,15,14,30,428.0,151.0,1.5,18.7,317.0,104.91,85.89
2018,11,15,14,45,400.0,139.5,1.35,18.45,282.0,98.09,80.2
2018,11,15,15,0,372.0,128.0,1.2,18.2,247.0,91.13,74.32
2018,11,15,15,15,332.5,113.5,1.2,18.2,209.0,83.13,67.37
2018,11,15,15,30,293.0,99.0,1.2,18.2,171.0,73.12,58.52
2018,11,15,15,45,246.5,81.0,1.15,17.0,133.5,60.57,47.52
2018,11,15,16,0,200.0,63.0,1.1,15.8,96.0,47.73,36.01
2018,11,15,16,15,144.0,44.5,1.1,15.5,64.5,34.22,23.44
2018,11,15,16,30,88.0,26.0,1.1,15.2,33.0,20.42,7.75
2018,11,15,16,45,49.5,14.5,1.1,14.85,18.0,12.38,0.0
2018,11,15,17,0,11.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.35,7.3,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.3,7.3,13.0,47.68,0.0
2018,11,16,7,15,136.5,27.0,2.35,8.0,39.0,160.23,62.5
2018,11,16,7,30,216.0,42.0,2.4,8.7,65.0,245.14,196.41
2018,11,16,7,45,290.0,55.5,2.45,9.35,102.5,311.55,259.99
2018,11,16,8,0,364.0,69.0,2.5,10.0,140.0,379.34,319.44
2018,11,16,8,15,418.0,80.0,2.5,10.5,180.0,429.3,362.04
2018,11,16,8,30,472.0,91.0,2.5,11.0,220.0,478.18,402.01
2018,11,16,8,45,511.5,99.0,2.45,11.55,258.5,511.02,427.41
2018,11,16,9,0,551.0,107.0,2.4,12.1,297.0,541.61,450.04
2018,11,16,9,15,560.0,117.5,2.4,12.7,328.5,550.8,454.93
2018,11,16,9,30,569.0,128.0,2.4,13.3,360.0,557.32,457.54
2018,11,16,9,45,550.5,144.0,2.35,13.9,382.0,548.33,447.41
2018,11,16,10,0,532.0,160.0,2.3,14.5,404.0,537.1,435.64
2018,11,16,10,15,548.5,164.5,2.25,15.05,428.0,534.6,431.16
2018,11,16,10,30,565.0,169.0,2.2,15.6,452.0,529.21,424.23
2018,11,16,10,45,577.0,171.5,2.1,16.1,469.0,516.28,411.32
2018,11,16,11,0,589.0,174.0,2.0,16.6,486.0,500.66,396.17
2018,11,16,11,15,596.5,175.0,1.9,17.0,496.0,478.64,376.07
2018,11,16,11,30,604.0,176.0,1.8,17.4,506.0,454.3,353.89
2018,11,16,11,45,608.0,175.5,1.7,17.75,509.0,424.89,327.55
2018,11,16,12,0,612.0,175.0,1.6,18.1,512.0,393.64,299.36
2018,11,16,12,15,620.0,170.5,1.55,18.35,509.0,362.13,270.65
2018,11,16,12,30,628.0,166.0,1.5,18.6,506.0,325.15,237.28
2018,11,16,12,45,641.5,157.5,1.45,18.85,497.5,284.56,200.79
2018,11,16,13,0,655.0,149.0,1.4,19.1,489.0,241.87,163.19
2018,11,16,13,15,644.5,145.5,1.3,19.25,469.5,197.68,127.6
2018,11,16,13,30,634.0,142.0,1.2,19.4,450.0,154.08,97.49
2018,11,16,13,45,618.5,137.5,1.15,19.55,424.0,110.38,77.05
2018,11,16,14,0,603.0,133.0,1.1,19.7,398.0,95.52,77.18
2018,11,16,14,15,579.5,127.5,1.0,19.65,366.5,90.3,72.88
2018,11,16,14,30,556.0,122.0,0.9,19.6,335.0,87.17,70.33
2018,11,16,14,45,525.0,113.5,0.75,19.5,298.5,81.9,65.91
2018,11,16,15,0,494.0,105.0,0.6,19.4,262.0,76.54,61.35
2018,11,16,15,15,449.5,95.5,0.6,19.4,223.0,70.27,55.9
2018,11,16,15,30,405.0,86.0,0.6,19.4,184.0,63.9,50.24
2018,11,16,15,45,346.5,73.0,0.55,18.6,145.0,54.78,42.19
2018,11,16,16,0,288.0,60.0,0.5,17.8,106.0,45.49,33.76
2018,11,16,16,15,212.0,44.0,0.5,17.5,72.0,33.68,22.72
2018,11,16,16,30,136.0,28.0,0.5,17.2,38.0,21.64,7.75
2018,11,16,16,45,76.5,16.0,0.5,16.85,21.0,13.66,0.0
2018,11,16,17,0,17.0,4.0,0.5,16.5,4.0,0.0,0.0
2018,11,16,17,15,8.5,2.0,0.55,16.25,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,1.6,8.4,12.0,47.97,0.0
2018,11,17,7,15,142.0,25.0,1.6,8.85,37.5,158.77,43.47
2018,11,17,7,30,225.0,39.0,1.6,9.3,63.0,246.37,194.98
2018,11,17,7,45,302.0,53.0,1.55,9.7,101.0,315.76,261.58
2018,11,17,8,0,379.0,67.0,1.5,10.1,139.0,386.38,322.8
2018,11,17,8,15,436.0,77.0,1.45,10.55,179.5,437.14,365.36
2018,11,17,8,30,493.0,87.0,1.4,11.0,220.0,486.88,405.19
2018,11,17,8,45,534.5,93.5,1.35,11.45,258.5,524.01,433.3
2018,11,17,9,0,576.0,100.0,1.3,11.9,297.0,555.37,455.93
2018,11,17,9,15,619.5,102.0,1.2,12.6,334.5,580.14,472.05
2018,11,17,9,30,663.0,104.0,1.1,13.3,372.0,601.14,484.59
2018,11,17,9,45,713.5,99.5,1.05,14.0,407.5,615.75,492.5
2018,11,17,10,0,764.0,95.0,1.0,14.7,443.0,625.74,496.59
2018,11,17,10,15,777.5,96.5,0.9,15.15,467.0,612.07,482.78
2018,11,17,10,30,791.0,98.0,0.8,15.6,491.0,597.77,468.48
2018,11,17,10,45,800.0,99.5,0.75,16.05,508.5,577.41,450.02
2018,11,17,11,0,809.0,101.0,0.7,16.5,526.0,553.89,429.01
2018,11,17,11,15,814.0,101.5,0.65,16.8,536.0,524.27,403.41
2018,11,17,11,30,819.0,102.0,0.6,17.1,546.0,491.95,375.35
2018,11,17,11,45,820.5,102.0,0.6,17.4,548.5,455.07,343.69
2018,11,17,12,0,822.0,102.0,0.6,17.7,551.0,416.04,309.66
2018,11,17,12,15,797.0,109.5,0.65,17.8,541.5,372.55,272.43
2018,11,17,12,30,772.0,117.0,0.7,17.9,532.0,326.07,232.49
2018,11,17,12,45,720.0,130.5,0.7,18.05,510.5,281.01,194.4
2018,11,17,13,0,668.0,144.0,0.7,18.2,489.0,239.48,160.38
2018,11,17,13,15,658.0,140.5,0.8,18.15,469.5,194.82,124.94
2018,11,17,13,30,648.0,137.0,0.9,18.1,450.0,150.67,94.82
2018,11,17,13,45,633.5,132.5,1.0,18.1,424.5,106.36,74.57
2018,11,17,14,0,619.0,128.0,1.1,18.1,399.0,92.13,74.79
2018,11,17,14,15,596.0,122.5,1.15,17.9,367.0,89.4,72.65
2018,11,17,14,30,573.0,117.0,1.2,17.7,335.0,86.74,70.53
2018,11,17,14,45,542.0,110.0,1.25,17.5,299.5,79.77,64.63
2018,11,17,15,0,511.0,103.0,1.3,17.3,264.0,75.38,60.91
2018,11,17,15,15,466.0,93.5,1.3,17.3,224.5,69.06,55.35
2018,11,17,15,30,421.0,84.0,1.3,17.3,185.0,62.63,49.56
2018,11,17,15,45,360.0,72.0,1.35,16.05,146.0,54.17,42.07
2018,11,17,16,0,299.0,60.0,1.4,14.8,107.0,45.56,34.2
2018,11,17,16,15,218.5,44.5,1.45,14.1,73.0,34.1,23.3
2018,11,17,16,30,138.0,29.0,1.5,13.4,39.0,22.43,7.57
2018,11,17,16,45,77.5,16.5,1.6,12.75,21.5,14.08,0.0
2018,11,17,17,0,17.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,11,17,17,15,8.5,2.0,1.65,11.8,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,27.66,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,124.32,14.55
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,203.52,158.12
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,187.38,154.1
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,188.7,157.69
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,149.9,125.07
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,110.96,91.01
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,118.78,97.25
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,115.62,93.92
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,155.79,127.89
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,184.54,151.61
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,207.33,169.98
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,228.96,187.11
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,238.3,193.83
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,246.9,199.91
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,274.23,221.13
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,289.01,231.89
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,324.59,258.79
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,344.61,272.03
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,360.69,280.94
