Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,360.97,276.13
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,327.23,246.22
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,293.62,216.51
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,258.06,185.48
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,223.18,155.81
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,186.6,126.71
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,151.0,102.16
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,112.65,82.18
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,97.26,79.09
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,92.81,75.48
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,88.29,71.75
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,81.42,65.92
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,74.42,59.91
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,66.65,53.1
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,58.67,45.98
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,50.59,38.81
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,42.36,31.28
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,31.73,21.12
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,20.87,5.74
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,12.8,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,32.31,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,136.27,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,224.97,174.06
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,293.42,242.49
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,363.56,304.28
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,380.47,319.7
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,395.92,332.72
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,407.34,341.33
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,416.86,347.75
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,435.34,361.1
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,451.56,372.14
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,464.73,380.64
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,475.17,386.74
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,474.22,383.64
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,470.72,378.47
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,463.76,370.58
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,453.88,360.2
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,429.42,338.58
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,403.99,316.1
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,381.74,295.62
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,356.68,272.34
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,324.81,243.79
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,292.16,214.42
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,251.43,181.57
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,218.24,156.28
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,185.5,133.05
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,163.52,120.52
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,132.98,101.56
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,120.64,98.85
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,111.51,91.28
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,102.09,83.4
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,92.28,75.09
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,82.15,66.4
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,73.52,58.87
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,64.73,51.06
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,53.83,41.37
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,42.67,31.27
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,31.58,20.69
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,20.29,4.39
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,13.23,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,48.35,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,175.11,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,287.15,218.74
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,362.06,296.29
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,436.77,361.02
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,402.95,335.22
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,370.83,309.33
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,417.17,346.89
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,461.47,380.99
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,512.18,418.57
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,554.0,448.08
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,579.01,464.44
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,599.19,476.78
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,568.04,450.66
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,535.54,423.87
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,515.01,406.18
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,492.31,386.43
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,456.42,357.02
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,416.39,324.17
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,396.94,305.95
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,369.43,280.64
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,334.0,249.09
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,297.58,216.4
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,257.68,181.96
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,217.54,148.4
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,178.35,115.12
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,133.22,82.14
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,84.35,57.58
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,65.07,51.29
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,64.21,50.67
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,63.44,50.11
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,65.27,51.79
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,65.59,52.11
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,61.05,48.09
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,54.31,42.04
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,44.5,33.3
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,36.7,26.16
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,28.54,18.12
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,20.22,3.37
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,13.23,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,6.57,0.0
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,7.39,0.69
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,9.46,2.47
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,11.52,4.24
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,17.31,9.18
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,23.1,14.09
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,36.38,25.31
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,49.7,36.48
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,55.97,41.65
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,62.24,46.81
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,55.57,41.11
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,48.9,35.46
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,46.41,33.34
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,43.92,31.22
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,46.0,32.95
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,48.08,34.68
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,77.63,59.07
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,105.44,81.72
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,121.55,94.73
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,135.73,106.17
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,127.48,99.2
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,118.66,92.15
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,81.32,62.56
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,44.7,33.83
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,42.2,31.71
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,39.69,29.57
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,34.6,25.11
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,28.51,19.72
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,21.06,13.09
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,15.08,7.72
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,17.07,9.41
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,18.31,10.29
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,11.55,3.98
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,4.67,0.0
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,5.55,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,55.69,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,188.16,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,319.48,232.41
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,396.58,320.76
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,473.62,388.25
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,371.77,308.9
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,242.41,202.96
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,211.11,175.88
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,178.5,146.81
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,287.95,239.05
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,367.82,304.43
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,384.13,316.46
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,411.85,337.26
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,417.0,339.67
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,408.8,331.69
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,469.58,378.87
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,512.74,410.09
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,501.93,398.46
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,483.68,380.2
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,431.46,335.45
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,379.67,291.09
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,318.57,241.62
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,271.6,205.18
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,242.88,179.22
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,212.86,152.61
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,177.89,121.47
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,137.16,90.04
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,100.58,74.07
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,92.3,75.58
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,86.05,70.29
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,79.69,64.86
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,64.03,51.18
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,49.63,38.5
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,49.48,38.32
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,52.09,40.46
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,45.68,34.56
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,39.33,28.51
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,29.11,18.48
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,18.05,0.42
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,11.95,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.85,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.41,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,5.74,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,7.8,0.79
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,9.86,2.67
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,11.1,3.81
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,12.34,4.92
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,15.23,7.42
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,18.12,9.9
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,35.95,25.11
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,53.86,40.27
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,65.49,50.01
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,77.53,60.03
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,68.48,52.3
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,60.08,45.14
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,52.79,38.92
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,45.57,32.79
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,47.66,34.5
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,49.74,36.22
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,42.25,29.92
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,34.77,23.64
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,36.43,25.03
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,38.09,26.43
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,36.42,25.05
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,34.75,23.67
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,34.33,23.35
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,33.91,23.03
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,34.32,23.41
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,34.72,25.08
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,36.79,26.96
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,38.86,28.85
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,34.41,24.95
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,28.87,20.05
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,27.51,18.81
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,26.1,17.47
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,19.17,11.21
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,12.85,5.49
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,9.39,2.08
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,6.6,0.0
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,3.84,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,6.83,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,151.54,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,306.37,209.01
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,386.58,310.32
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,457.83,374.81
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,433.63,358.63
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,399.39,332.27
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,416.55,346.96
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,438.29,364.1
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,491.36,405.83
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,534.19,438.38
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,577.19,470.89
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,612.02,496.16
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,599.56,483.65
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,583.76,468.62
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,562.34,449.0
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,537.76,426.61
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,507.82,399.81
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,475.12,370.29
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,427.99,329.58
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,382.14,289.81
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,331.38,247.14
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,285.34,209.0
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,255.51,177.81
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,216.55,139.02
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,167.55,97.69
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,120.72,65.35
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,64.81,41.68
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,55.13,42.84
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,55.15,42.97
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,55.3,43.19
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,52.12,40.48
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,48.89,37.67
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,46.26,35.3
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,43.69,32.88
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,36.42,26.32
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,32.8,22.77
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,26.01,15.73
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,19.29,0.0
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,9.82,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,149.26,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,301.3,196.44
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,339.82,270.34
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,372.59,303.26
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,302.53,249.7
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,238.13,197.74
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,155.99,128.71
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,82.33,64.49
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,114.47,91.85
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,156.12,126.21
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,190.53,154.21
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,223.19,180.24
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,259.79,209.0
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,282.69,226.42
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,300.05,239.3
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,314.57,249.58
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,348.84,274.94
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,373.38,291.16
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,362.49,279.27
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,349.81,265.21
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,323.55,240.2
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,292.74,210.89
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,255.84,175.08
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,215.42,136.61
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,166.5,95.61
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,119.5,63.53
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,69.55,46.11
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,62.82,49.42
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,59.47,46.62
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,56.09,43.74
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,53.68,41.69
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,51.27,39.59
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,49.47,37.96
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,47.97,36.47
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,41.89,30.96
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,37.33,26.54
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,26.46,15.93
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,15.8,0.0
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,8.54,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,29.91,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,67.35,38.31
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,100.95,78.68
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,129.93,105.62
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,161.51,133.7
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,192.18,160.35
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,228.8,191.54
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,264.46,221.1
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,350.94,292.35
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,436.21,359.72
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,434.44,355.78
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,430.82,350.84
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,431.75,349.54
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,430.39,346.26
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,384.51,308.14
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,351.62,280.36
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,325.09,257.78
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,294.26,232.09
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,299.03,233.87
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,293.57,226.77
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,297.43,224.26
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,287.03,208.43
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,247.23,174.17
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,207.15,140.98
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,170.73,110.31
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,128.06,79.71
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,95.38,70.17
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,97.02,79.06
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,77.62,62.48
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,56.73,44.45
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,51.32,39.82
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,45.97,35.15
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,32.53,23.24
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,21.91,13.76
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,20.62,12.5
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,22.16,13.54
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,18.35,9.29
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,14.05,0.0
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,7.68,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.41,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,5.74,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,8.21,1.09
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,10.68,3.41
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,13.57,5.99
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,16.46,8.55
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,21.84,13.2
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,27.23,17.83
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,38.44,27.42
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,49.69,36.94
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,45.53,33.3
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,41.37,29.68
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,53.04,39.5
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,64.74,49.28
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,68.51,52.34
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,72.31,55.44
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,67.68,51.5
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,63.09,47.62
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,69.78,53.2
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,76.42,58.73
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,90.98,70.85
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,105.01,82.48
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,103.68,81.4
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,102.3,80.32
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,82.37,63.82
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,62.23,47.05
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,42.21,30.22
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,22.28,14.18
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,35.13,25.64
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,48.02,37.12
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,33.04,23.85
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,18.12,10.56
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,13.57,6.48
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,9.04,2.39
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,6.98,0.51
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,4.92,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.28,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.64,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.85,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,44.19,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,72.62,34.33
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,49.33,35.06
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,23.94,14.48
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,67.7,52.63
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,121.69,98.99
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,130.78,106.62
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,127.86,104.14
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,117.82,94.77
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,100.01,78.91
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,116.15,92.52
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,139.37,111.67
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,215.7,174.43
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,276.63,222.81
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,229.82,184.13
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,178.98,142.55
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,146.11,115.51
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,113.2,88.49
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,150.27,118.27
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,182.34,142.81
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,174.48,136.13
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,170.94,133.37
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,184.14,139.72
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,183.9,134.25
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,162.39,107.59
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,120.11,70.13
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,75.55,60.63
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,67.51,53.78
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,62.95,49.9
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,58.29,45.9
