Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,57.17,44.98
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,56.21,44.16
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,50.36,38.92
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,44.37,33.48
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,40.21,29.58
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,36.1,25.49
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,25.87,15.19
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,14.76,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,8.11,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,16.09,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,35.96,11.55
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,78.27,58.08
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,106.44,84.65
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,74.04,58.1
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,56.57,43.12
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,134.52,110.93
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,200.86,168.07
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,191.57,160.26
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,195.22,163.16
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,97.64,79.18
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,14.84,7.04
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,24.78,15.5
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,34.74,23.95
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,82.02,64.19
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,127.03,101.91
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,191.34,155.22
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,242.08,195.91
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,214.69,172.28
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,189.05,150.28
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,158.57,124.03
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,126.17,96.03
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,173.82,129.56
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,204.28,147.62
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,170.08,116.24
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,129.02,84.11
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,85.81,70.28
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,80.42,65.67
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,64.43,51.68
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,53.1,41.72
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,58.63,46.7
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,64.3,51.73
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,55.13,43.49
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,47.09,36.17
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,40.9,30.42
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,34.46,24.25
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,26.49,15.74
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,17.19,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,9.39,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,54.98,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,96.81,33.69
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,136.5,105.85
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,164.65,134.38
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,174.74,145.0
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,197.05,164.85
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,259.21,218.28
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,307.1,258.86
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,385.9,324.48
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,447.53,374.52
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,479.86,399.45
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,515.13,425.87
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,521.99,429.24
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,524.56,428.92
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,524.01,425.79
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,517.7,417.5
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,497.47,397.98
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,472.66,374.12
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,435.14,339.62
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,395.56,302.82
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,352.91,263.07
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,311.11,223.48
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,265.32,180.81
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,218.1,138.29
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,168.71,98.01
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,113.43,60.37
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,63.02,50.11
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,53.92,42.2
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,52.53,41.07
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,51.17,39.94
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,48.94,38.01
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,46.73,36.05
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,44.42,33.93
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,42.2,31.78
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,37.69,27.58
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,30.48,20.82
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,24.46,14.07
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,18.59,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,49.57,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,129.09,33.46
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,223.33,173.88
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,294.85,242.57
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,229.57,192.02
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,163.5,137.39
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,88.75,72.67
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,18.95,10.68
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,27.64,18.18
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,36.37,25.65
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,145.31,120.53
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,234.33,196.17
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,404.92,338.29
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,540.35,446.19
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,489.39,402.12
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,434.5,355.51
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,389.75,317.13
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,346.72,279.96
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,376.95,299.64
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,389.27,302.19
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,311.68,238.06
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,246.05,185.61
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,207.53,154.17
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,177.02,130.89
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,159.59,110.31
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,130.36,85.0
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,89.08,73.4
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,77.81,63.59
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,70.23,57.01
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,62.49,50.24
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,57.18,45.57
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,51.68,40.67
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,48.64,37.87
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,45.67,35.03
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,40.94,30.56
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,36.29,25.92
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,27.45,16.43
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,17.18,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,9.39,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,94.98,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,230.79,37.55
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,350.33,273.69
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,447.52,367.09
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,500.22,413.88
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,550.6,455.98
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,580.82,479.98
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,608.01,500.39
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,619.51,508.06
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,627.59,512.5
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,619.55,504.44
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,613.56,497.58
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,602.06,486.05
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,587.14,471.68
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,565.75,452.14
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,541.15,429.81
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,511.7,403.24
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,479.39,373.93
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,441.88,340.24
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,402.01,303.93
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,359.43,264.84
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,315.03,223.76
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,265.75,180.16
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,214.15,136.22
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,164.2,99.44
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,125.69,77.76
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,76.08,53.42
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,57.56,45.84
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,55.74,44.37
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,55.71,44.43
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,57.95,46.5
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,60.74,49.0
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,56.39,45.01
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,49.77,38.9
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,42.54,32.17
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,35.21,25.13
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,25.48,14.91
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,15.57,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,8.54,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,45.8,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,128.41,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,203.1,158.24
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,260.54,217.56
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,299.32,253.82
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,337.62,287.87
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,308.56,263.5
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,293.58,249.93
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,408.7,346.85
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,512.49,430.41
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,563.02,469.0
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,605.19,500.05
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,554.09,456.45
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,500.93,411.7
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,451.74,370.02
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,410.49,334.56
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,388.83,315.05
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,366.52,294.78
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,351.67,279.8
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,332.76,260.75
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,300.31,231.56
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,268.9,203.43
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,246.18,177.73
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,208.84,139.75
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,165.89,109.95
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,132.24,91.64
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,112.13,87.4
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,117.31,98.52
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,104.54,87.47
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,91.34,75.97
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,72.73,59.55
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,50.39,39.65
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,48.93,38.27
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,49.44,38.51
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,38.95,28.93
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,28.26,19.05
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,17.35,8.31
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,5.75,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,2.99,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,4.69,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,9.06,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,17.75,8.27
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,26.45,16.73
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,37.02,26.19
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,47.49,35.48
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,55.12,42.21
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,62.79,48.87
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,76.53,60.62
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,90.07,72.04
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,93.03,74.32
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,96.19,76.76
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,96.7,76.97
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,97.4,77.35
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,102.64,81.56
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,107.82,85.69
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,110.75,87.98
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,113.64,90.24
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,123.93,98.64
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,133.5,106.35
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,149.28,119.04
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,163.24,130.03
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,155.61,123.64
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,148.1,117.47
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,139.2,110.44
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,130.61,103.82
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,113.65,90.45
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,98.72,81.92
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,74.38,60.68
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,48.02,37.4
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,40.94,31.14
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,33.87,24.83
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,30.55,21.79
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,27.23,18.7
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,21.85,13.75
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,16.47,8.73
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,11.11,3.25
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,18.12,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,53.14,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,51.52,34.89
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,34.96,24.54
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,47.04,35.74
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,58.76,46.48
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,44.98,34.08
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,29.71,20.19
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,34.28,24.14
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,38.86,28.04
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,41.36,30.13
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,43.86,32.2
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,49.7,37.11
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,55.54,42.0
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,66.83,51.48
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,78.34,61.09
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,82.92,64.83
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,87.43,68.51
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,105.34,83.34
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,122.14,97.03
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,131.61,104.6
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,140.42,111.58
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,142.74,111.81
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,140.23,107.73
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,144.98,110.39
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,144.74,110.4
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,125.02,98.63
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,116.52,97.35
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,104.16,86.73
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,91.38,75.66
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,85.9,70.92
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,80.22,65.91
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,69.89,56.64
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,59.31,47.02
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,48.08,36.79
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,36.63,26.16
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,25.3,14.51
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,13.81,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,7.26,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,67.94,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,168.75,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,285.34,212.42
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,381.75,313.76
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,437.97,365.65
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,492.75,413.18
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,521.64,437.88
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,553.76,463.56
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,571.12,476.25
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,585.09,485.57
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,589.19,486.47
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,589.67,484.18
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,579.17,472.95
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,565.28,458.86
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,542.62,437.85
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,520.38,416.74
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,493.34,391.63
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,463.46,363.79
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,428.02,331.09
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,390.34,296.0
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,349.3,257.9
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,306.54,218.03
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,261.3,176.49
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,215.07,135.44
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,167.13,96.61
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,113.37,60.1
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,64.17,41.41
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,53.89,42.1
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,52.5,40.96
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,51.13,39.82
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,48.91,37.9
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,46.7,35.94
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,43.99,33.45
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,41.33,30.92
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,34.2,24.45
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,30.5,20.78
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,24.07,13.45
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,17.72,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,18.77,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,48.87,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,120.15,85.28
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,166.54,135.5
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,207.96,173.55
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,248.77,209.7
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,273.69,231.25
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,297.5,251.11
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,323.63,272.29
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,348.04,291.38
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,416.25,345.86
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,466.23,383.98
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,480.47,392.17
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,484.83,392.59
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,481.48,386.66
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,474.15,377.29
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,474.97,373.53
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,466.71,361.53
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,431.37,328.82
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,393.66,293.94
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,352.44,256.57
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,309.48,217.34
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,263.54,175.99
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,216.51,134.85
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,168.31,96.29
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,119.88,64.57
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,63.95,40.61
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,52.56,40.88
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,51.12,39.7
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,49.7,38.51
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,48.22,37.25
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,46.79,35.99
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,44.07,33.5
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,41.4,30.96
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,37.31,27.13
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,30.54,20.76
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,24.09,13.42
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,17.73,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,9.5,2.45,7.65,14.0,70.2,0.0
2018,12,8,7,30,200.0,19.0,2.5,8.1,28.0,143.06,0.0
2018,12,8,7,45,330.0,28.5,2.55,8.55,62.0,289.52,207.58
2018,12,8,8,0,460.0,38.0,2.6,9.0,96.0,388.37,318.19
2018,12,8,8,15,534.0,43.5,2.6,9.4,134.5,445.21,371.27
2018,12,8,8,30,608.0,49.0,2.6,9.8,173.0,500.6,419.38
2018,12,8,8,45,655.5,53.0,2.6,10.2,212.0,529.34,444.03
2018,12,8,9,0,703.0,57.0,2.6,10.6,251.0,561.38,469.66
2018,12,8,9,15,737.0,59.0,2.65,11.2,287.0,578.84,482.38
2018,12,8,9,30,771.0,61.0,2.7,11.8,323.0,592.82,491.64
2018,12,8,9,45,797.5,62.5,2.7,12.35,355.0,597.75,493.14
2018,12,8,10,0,824.0,64.0,2.7,12.9,387.0,598.98,491.39
2018,12,8,10,15,838.0,65.5,2.7,13.35,412.5,588.87,480.68
2018,12,8,10,30,852.0,67.0,2.7,13.8,438.0,575.29,467.05
2018,12,8,10,45,861.0,67.5,2.65,14.25,456.0,551.48,445.12
2018,12,8,11,0,870.0,68.0,2.6,14.7,474.0,528.09,423.1
2018,12,8,11,15,875.0,69.5,2.5,14.9,486.0,500.69,397.72
2018,12,8,11,30,880.0,71.0,2.4,15.1,498.0,470.44,369.6
2018,12,8,11,45,881.5,71.0,2.35,15.35,502.0,434.56,336.58
2018,12,8,12,0,883.0,71.0,2.3,15.6,506.0,396.4,301.09
2018,12,8,12,15,829.5,83.0,2.2,15.65,489.5,347.55,257.97
2018,12,8,12,30,776.0,95.0,2.1,15.7,473.0,301.87,217.6
2018,12,8,12,45,801.0,87.5,2.05,15.8,470.0,260.52,178.55
2018,12,8,13,0,826.0,80.0,2.0,15.9,467.0,215.69,137.51
2018,12,8,13,15,833.0,75.5,1.95,15.9,453.0,167.56,97.69
2018,12,8,13,30,840.0,71.0,1.9,15.9,439.0,117.84,63.57
2018,12,8,13,45,825.5,69.5,1.8,15.85,414.5,68.46,44.3
2018,12,8,14,0,811.0,68.0,1.7,15.8,390.0,57.0,44.96
2018,12,8,14,15,790.5,66.0,1.65,15.7,359.5,55.65,43.87
2018,12,8,14,30,770.0,64.0,1.6,15.6,329.0,54.35,42.79
2018,12,8,14,45,739.0,61.0,1.5,15.45,293.5,52.18,40.91
2018,12,8,15,0,708.0,58.0,1.4,15.3,258.0,50.04,39.02
2018,12,8,15,15,663.0,54.0,1.4,15.3,219.5,46.98,36.21
2018,12,8,15,30,618.0,50.0,1.4,15.3,181.0,40.36,30.17
2018,12,8,15,45,547.0,44.5,1.45,14.35,141.5,36.24,26.33
2018,12,8,16,0,476.0,39.0,1.5,13.4,102.0,32.2,22.3
2018,12,8,16,15,344.0,30.0,1.6,13.0,67.0,24.94,14.18
2018,12,8,16,30,212.0,21.0,1.7,12.6,32.0,17.7,0.0
2018,12,8,16,45,106.0,10.5,1.85,12.25,16.0,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
