Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,7,15,37.5,8.5,2.0,9.0,10.0,30.48,0.0
2018,12,9,7,30,75.0,17.0,2.0,9.1,20.0,61.95,0.0
2018,12,9,7,45,129.0,29.0,2.0,9.15,42.0,158.04,108.29
2018,12,9,8,0,183.0,41.0,2.0,9.2,64.0,207.39,168.9
2018,12,9,8,15,225.0,54.5,2.0,9.35,93.0,249.49,208.48
2018,12,9,8,30,267.0,68.0,2.0,9.5,122.0,291.1,245.57
2018,12,9,8,45,256.5,80.5,2.05,9.7,141.0,279.88,237.31
2018,12,9,9,0,246.0,93.0,2.1,9.9,160.0,282.92,239.96
2018,12,9,9,15,283.0,107.5,2.05,10.05,195.0,318.71,269.7
2018,12,9,9,30,320.0,122.0,2.0,10.2,230.0,352.27,296.68
2018,12,9,9,45,204.0,119.5,2.0,10.35,190.5,266.34,223.66
2018,12,9,10,0,88.0,117.0,2.0,10.5,151.0,173.05,143.81
2018,12,9,10,15,90.0,128.5,1.95,10.7,165.5,181.67,150.73
2018,12,9,10,30,92.0,140.0,1.9,10.9,180.0,189.49,156.61
2018,12,9,10,45,77.0,154.0,1.85,11.05,188.5,180.99,148.71
2018,12,9,11,0,62.0,168.0,1.8,11.2,197.0,181.91,148.79
2018,12,9,11,15,31.0,133.5,1.75,11.25,148.0,131.24,106.12
2018,12,9,11,30,0.0,99.0,1.7,11.3,99.0,82.39,64.9
2018,12,9,11,45,0.5,107.5,1.7,11.35,107.5,89.58,71.01
2018,12,9,12,0,1.0,116.0,1.7,11.4,116.0,96.57,76.87
2018,12,9,12,15,8.5,135.5,1.75,11.4,139.5,114.48,91.76
2018,12,9,12,30,16.0,155.0,1.8,11.4,163.0,131.01,105.31
2018,12,9,12,45,58.0,169.5,1.85,11.45,197.0,149.24,118.8
2018,12,9,13,0,100.0,184.0,1.9,11.5,231.0,160.71,126.22
2018,12,9,13,15,132.0,176.0,2.0,11.5,235.5,150.1,116.0
2018,12,9,13,30,164.0,168.0,2.1,11.5,240.0,136.2,104.49
2018,12,9,13,45,281.0,143.0,2.2,11.55,258.0,105.95,82.15
2018,12,9,14,0,398.0,118.0,2.3,11.6,276.0,82.38,68.35
2018,12,9,14,15,469.5,107.0,2.3,11.55,279.0,76.5,63.24
2018,12,9,14,30,541.0,96.0,2.3,11.5,282.0,71.92,59.23
2018,12,9,14,45,433.5,94.5,2.35,11.45,233.5,68.83,56.52
2018,12,9,15,0,326.0,93.0,2.4,11.4,185.0,67.49,55.3
2018,12,9,15,15,281.0,79.5,2.4,11.4,150.5,58.3,46.94
2018,12,9,15,30,236.0,66.0,2.4,11.4,116.0,48.93,38.31
2018,12,9,15,45,196.0,55.5,2.25,11.0,91.0,42.74,32.46
2018,12,9,16,0,156.0,45.0,2.1,10.6,66.0,34.8,24.85
2018,12,9,16,15,98.5,31.5,2.05,10.4,43.0,24.58,14.08
2018,12,9,16,30,41.0,18.0,2.0,10.2,20.0,14.55,0.0
2018,12,9,16,45,20.5,9.0,2.0,10.0,10.0,7.68,0.0
2018,12,9,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,2.1,8.9,4.0,3.41,0.0
2018,12,10,7,30,0.0,8.0,2.2,9.1,8.0,6.83,0.0
2018,12,10,7,45,0.0,17.5,2.25,9.3,17.5,14.43,4.35
2018,12,10,8,0,0.0,27.0,2.3,9.5,27.0,22.3,12.97
2018,12,10,8,15,0.0,40.5,2.4,9.8,40.5,34.61,23.96
2018,12,10,8,30,0.0,54.0,2.5,10.1,54.0,47.42,35.3
2018,12,10,8,45,2.0,69.0,2.55,10.4,69.5,62.93,48.94
2018,12,10,9,0,4.0,84.0,2.6,10.7,85.0,78.1,62.13
2018,12,10,9,15,3.0,83.0,2.65,11.15,84.0,74.07,58.57
2018,12,10,9,30,2.0,82.0,2.7,11.6,83.0,71.1,55.88
2018,12,10,9,45,11.0,98.0,2.75,12.0,102.5,91.26,73.18
2018,12,10,10,0,20.0,114.0,2.8,12.4,122.0,117.76,95.58
2018,12,10,10,15,30.0,134.5,2.8,12.75,147.0,142.24,115.97
2018,12,10,10,30,40.0,155.0,2.8,13.1,172.0,165.53,135.08
2018,12,10,10,45,38.5,162.0,2.75,13.5,179.0,167.86,136.42
2018,12,10,11,0,37.0,169.0,2.7,13.9,186.0,170.07,137.7
2018,12,10,11,15,27.5,168.0,2.6,14.15,181.0,160.9,129.67
2018,12,10,11,30,18.0,167.0,2.5,14.4,176.0,148.34,118.95
2018,12,10,11,45,37.0,184.0,2.4,14.65,202.0,172.12,138.08
2018,12,10,12,0,56.0,201.0,2.3,14.9,228.0,189.11,151.15
2018,12,10,12,15,139.5,198.0,2.3,15.05,265.5,210.75,166.27
2018,12,10,12,30,223.0,195.0,2.3,15.2,303.0,222.38,171.95
2018,12,10,12,45,425.5,156.0,2.3,15.35,356.5,224.33,164.3
2018,12,10,13,0,628.0,117.0,2.3,15.5,410.0,207.02,139.45
2018,12,10,13,15,746.5,89.5,2.35,15.5,425.0,164.49,99.15
2018,12,10,13,30,865.0,62.0,2.4,15.5,440.0,119.83,64.14
2018,12,10,13,45,852.5,61.0,2.45,15.55,416.0,70.49,44.78
2018,12,10,14,0,840.0,60.0,2.5,15.6,392.0,57.33,45.3
2018,12,10,14,15,821.0,58.0,2.45,15.5,361.5,49.78,38.7
2018,12,10,14,30,802.0,56.0,2.4,15.4,331.0,48.33,37.48
2018,12,10,14,45,775.0,53.5,2.4,15.3,296.5,46.41,35.81
2018,12,10,15,0,748.0,51.0,2.4,15.2,262.0,44.52,34.13
2018,12,10,15,15,705.0,47.5,2.4,15.2,223.0,41.7,31.54
2018,12,10,15,30,662.0,44.0,2.4,15.2,184.0,38.92,28.89
2018,12,10,15,45,594.0,39.5,2.15,14.1,144.5,35.17,25.4
2018,12,10,16,0,526.0,35.0,1.9,13.0,105.0,31.52,21.75
2018,12,10,16,15,387.0,27.5,1.95,12.6,69.0,22.81,12.54
2018,12,10,16,30,248.0,20.0,2.0,12.2,33.0,16.81,0.0
2018,12,10,16,45,124.0,10.0,2.05,11.8,16.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,7,15,117.5,9.5,1.6,7.55,13.5,8.11,0.0
2018,12,11,7,30,235.0,19.0,1.6,8.0,27.0,164.18,0.0
2018,12,11,7,45,377.5,25.5,1.55,8.45,60.5,311.79,203.15
2018,12,11,8,0,520.0,32.0,1.5,8.9,94.0,410.36,331.16
2018,12,11,8,15,591.5,37.0,1.55,9.45,133.5,466.76,384.62
2018,12,11,8,30,663.0,42.0,1.6,10.0,173.0,521.04,431.32
2018,12,11,8,45,465.5,61.0,1.65,10.55,162.5,415.44,347.28
2018,12,11,9,0,268.0,80.0,1.7,11.1,152.0,296.24,249.01
2018,12,11,9,15,181.0,106.0,1.75,11.55,157.5,249.75,209.39
2018,12,11,9,30,94.0,132.0,1.8,12.0,163.0,205.49,170.6
2018,12,11,9,45,159.5,138.0,1.8,12.5,197.0,247.5,205.98
2018,12,11,10,0,225.0,144.0,1.8,13.0,231.0,299.04,247.71
2018,12,11,10,15,295.5,143.5,1.85,13.35,265.5,331.12,273.06
2018,12,11,10,30,366.0,143.0,1.9,13.7,300.0,371.23,303.93
2018,12,11,10,45,420.0,141.5,1.9,14.1,329.5,384.35,312.45
2018,12,11,11,0,474.0,140.0,1.9,14.5,359.0,393.16,317.11
2018,12,11,11,15,481.0,147.0,2.0,14.75,374.0,382.56,306.36
2018,12,11,11,30,488.0,154.0,2.1,15.0,389.0,369.71,293.59
2018,12,11,11,45,685.5,111.0,2.2,15.25,444.0,392.0,306.08
2018,12,11,12,0,883.0,68.0,2.3,15.5,499.0,394.54,300.21
2018,12,11,12,15,881.5,67.5,2.4,15.6,495.5,353.14,261.76
2018,12,11,12,30,880.0,67.0,2.5,15.7,492.0,310.01,221.57
2018,12,11,12,45,876.5,66.0,2.55,15.8,481.5,264.45,179.45
2018,12,11,13,0,873.0,65.0,2.6,15.9,471.0,217.72,137.57
2018,12,11,13,15,863.5,64.0,2.7,15.85,453.0,169.21,97.83
2018,12,11,13,30,854.0,63.0,2.8,15.8,435.0,120.53,64.86
2018,12,11,13,45,824.0,64.0,2.85,15.8,407.0,66.61,41.19
2018,12,11,14,0,794.0,65.0,2.9,15.8,379.0,54.52,42.78
2018,12,11,14,15,759.0,64.5,2.8,15.65,346.0,54.16,42.55
2018,12,11,14,30,724.0,64.0,2.7,15.5,313.0,53.91,42.41
2018,12,11,14,45,710.0,59.0,2.6,15.4,281.5,50.28,39.23
2018,12,11,15,0,696.0,54.0,2.5,15.3,250.0,46.59,35.94
2018,12,11,15,15,667.0,49.5,2.5,15.3,215.0,43.13,32.79
2018,12,11,15,30,638.0,45.0,2.5,15.3,180.0,39.65,29.52
2018,12,11,15,45,566.0,40.5,2.2,14.3,141.0,35.93,26.05
2018,12,11,16,0,494.0,36.0,1.9,13.3,102.0,29.66,20.12
2018,12,11,16,15,344.5,28.5,2.05,12.95,66.5,23.58,13.16
2018,12,11,16,30,195.0,21.0,2.2,12.6,31.0,17.65,0.0
2018,12,11,16,45,97.5,10.5,2.35,12.2,15.5,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,12,7,15,76.0,8.5,3.4,9.65,11.0,0.0,0.0
2018,12,12,7,30,152.0,17.0,3.6,9.8,22.0,110.01,0.0
2018,12,12,7,45,238.0,27.5,3.75,9.95,49.0,221.55,137.91
2018,12,12,8,0,324.0,38.0,3.9,10.1,76.0,296.48,240.85
2018,12,12,8,15,420.0,45.0,3.95,10.35,114.5,368.89,308.35
2018,12,12,8,30,516.0,52.0,4.0,10.6,153.0,440.41,371.05
2018,12,12,8,45,582.5,55.5,4.05,10.85,193.0,486.36,410.77
2018,12,12,9,0,649.0,59.0,4.1,11.1,233.0,529.74,446.87
2018,12,12,9,15,691.0,61.5,4.05,11.5,270.0,549.08,461.78
2018,12,12,9,30,733.0,64.0,4.0,11.9,307.0,569.61,476.8
2018,12,12,9,45,756.5,67.5,3.95,12.3,339.0,575.77,479.58
2018,12,12,10,0,780.0,71.0,3.9,12.7,371.0,578.39,479.16
2018,12,12,10,15,828.5,66.0,3.9,13.1,403.5,582.69,480.09
2018,12,12,10,30,877.0,61.0,3.9,13.5,436.0,578.54,473.97
2018,12,12,10,45,889.5,61.5,3.9,13.9,456.0,560.06,455.97
2018,12,12,11,0,902.0,62.0,3.9,14.3,476.0,538.18,434.93
2018,12,12,11,15,909.0,62.0,3.9,14.55,488.5,509.7,408.49
2018,12,12,11,30,916.0,62.0,3.9,14.8,501.0,478.23,379.08
2018,12,12,11,45,920.0,61.5,3.95,15.1,506.0,442.13,345.35
2018,12,12,12,0,924.0,61.0,4.0,15.4,511.0,403.46,308.82
2018,12,12,12,15,920.5,62.0,4.0,15.55,508.0,361.32,269.09
2018,12,12,12,30,917.0,63.0,4.0,15.7,505.0,317.45,227.56
2018,12,12,12,45,888.5,65.5,4.05,15.85,486.5,267.52,182.26
2018,12,12,13,0,860.0,68.0,4.1,16.0,468.0,218.57,139.26
2018,12,12,13,15,754.5,85.5,4.0,16.0,427.0,168.27,101.93
2018,12,12,13,30,649.0,103.0,3.9,16.0,386.0,125.41,76.16
2018,12,12,13,45,648.5,95.5,3.85,16.05,365.0,81.03,54.82
2018,12,12,14,0,648.0,88.0,3.8,16.1,344.0,64.86,51.83
2018,12,12,14,15,624.5,85.5,3.55,15.95,316.5,63.62,50.85
2018,12,12,14,30,601.0,83.0,3.3,15.8,289.0,62.48,49.92
2018,12,12,14,45,566.0,77.0,3.1,15.65,255.0,58.58,46.53
2018,12,12,15,0,531.0,71.0,2.9,15.5,221.0,54.68,43.08
2018,12,12,15,15,578.0,58.5,2.9,15.5,199.5,46.11,35.39
2018,12,12,15,30,625.0,46.0,2.9,15.5,178.0,40.44,30.19
2018,12,12,15,45,585.5,40.5,2.5,14.2,143.0,36.03,26.14
2018,12,12,16,0,546.0,35.0,2.1,12.9,108.0,31.59,21.83
2018,12,12,16,15,384.0,28.5,2.15,12.5,70.5,23.67,13.31
2018,12,12,16,30,222.0,22.0,2.2,12.1,33.0,18.62,0.0
2018,12,12,16,45,111.0,11.0,2.2,11.65,16.5,9.39,0.0
2018,12,12,17,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,13,7,15,108.5,9.0,2.5,7.8,12.5,0.0,0.0
2018,12,13,7,30,217.0,18.0,2.6,8.3,25.0,151.44,0.0
2018,12,13,7,45,357.5,25.0,2.7,8.75,57.0,294.98,176.14
2018,12,13,8,0,498.0,32.0,2.8,9.2,89.0,394.26,318.82
2018,12,13,8,15,573.0,37.0,2.9,9.65,128.0,453.12,376.5
2018,12,13,8,30,648.0,42.0,3.0,10.1,167.0,509.75,426.54
2018,12,13,8,45,694.5,45.5,3.1,10.6,206.5,543.29,455.52
2018,12,13,9,0,741.0,49.0,3.2,11.1,246.0,573.95,480.56
2018,12,13,9,15,771.5,51.5,3.25,11.6,282.0,589.62,492.27
2018,12,13,9,30,802.0,54.0,3.3,12.1,318.0,601.94,500.51
2018,12,13,9,45,822.0,56.0,3.35,12.6,349.0,598.38,495.82
2018,12,13,10,0,842.0,58.0,3.4,13.1,380.0,596.73,492.1
2018,12,13,10,15,856.5,59.5,3.45,13.5,406.0,587.64,482.37
2018,12,13,10,30,871.0,61.0,3.5,13.9,432.0,575.13,469.64
2018,12,13,10,45,880.5,61.5,3.5,14.3,451.0,555.27,450.72
2018,12,13,11,0,890.0,62.0,3.5,14.7,470.0,532.21,428.92
2018,12,13,11,15,895.5,62.5,3.5,14.95,482.0,504.02,402.87
2018,12,13,11,30,901.0,63.0,3.5,15.2,494.0,472.95,373.97
2018,12,13,11,45,903.5,63.5,3.5,15.45,499.0,437.85,341.25
2018,12,13,12,0,906.0,64.0,3.5,15.7,504.0,400.29,305.86
2018,12,13,12,15,903.0,64.5,3.5,15.85,501.0,358.61,266.76
2018,12,13,12,30,900.0,65.0,3.5,16.0,498.0,315.22,225.86
2018,12,13,12,45,892.5,65.0,3.45,16.15,487.0,268.83,182.82
2018,12,13,13,0,885.0,65.0,3.4,16.3,476.0,221.56,140.35
2018,12,13,13,15,876.0,64.5,3.35,16.3,458.5,173.02,100.28
2018,12,13,13,30,867.0,64.0,3.3,16.3,441.0,124.18,66.86
2018,12,13,13,45,852.5,63.0,3.25,16.35,417.0,74.72,46.23
2018,12,13,14,0,838.0,62.0,3.2,16.4,393.0,52.75,41.11
2018,12,13,14,15,817.5,60.0,3.05,16.25,362.5,51.3,39.92
2018,12,13,14,30,797.0,58.0,2.9,16.1,332.0,49.86,38.72
2018,12,13,14,45,766.5,56.0,2.75,15.9,296.5,48.36,37.44
2018,12,13,15,0,736.0,54.0,2.6,15.7,261.0,46.91,36.17
2018,12,13,15,15,692.0,50.5,2.6,15.7,222.5,44.16,33.64
2018,12,13,15,30,648.0,47.0,2.6,15.7,184.0,41.47,31.07
2018,12,13,15,45,576.0,42.0,2.3,14.45,144.5,37.34,27.27
2018,12,13,16,0,504.0,37.0,2.0,13.2,105.0,30.54,20.9
2018,12,13,16,15,366.5,29.5,2.05,12.7,69.5,24.51,14.01
2018,12,13,16,30,229.0,22.0,2.1,12.2,34.0,18.61,0.0
2018,12,13,16,45,114.5,11.0,2.15,11.75,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,3.8,12.2,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,4.0,12.5,5.0,4.27,0.0
2018,12,14,7,45,0.0,9.5,4.15,12.8,9.5,7.81,0.0
2018,12,14,8,0,0.0,14.0,4.3,13.1,14.0,11.51,3.71
2018,12,14,8,15,0.0,19.0,4.5,13.4,19.0,15.64,7.51
2018,12,14,8,30,0.0,24.0,4.7,13.7,24.0,19.77,11.2
2018,12,14,8,45,0.0,24.5,4.9,14.0,24.5,20.18,11.65
2018,12,14,9,0,0.0,25.0,5.1,14.3,25.0,20.6,12.05
2018,12,14,9,15,0.0,20.0,5.2,14.5,20.0,16.47,8.51
2018,12,14,9,30,0.0,15.0,5.3,14.7,15.0,12.35,4.96
2018,12,14,9,45,0.0,21.0,5.4,14.9,21.0,17.31,9.2
2018,12,14,10,0,0.0,27.0,5.5,15.1,27.0,22.27,13.42
2018,12,14,10,15,0.0,50.5,5.55,15.2,50.5,41.78,30.02
2018,12,14,10,30,0.0,74.0,5.6,15.3,74.0,61.39,46.58
2018,12,14,10,45,51.5,117.0,5.6,15.4,140.5,132.03,106.48
2018,12,14,11,0,103.0,160.0,5.6,15.5,207.0,203.92,165.97
2018,12,14,11,15,325.5,146.5,5.65,15.6,300.5,307.78,250.39
2018,12,14,11,30,548.0,133.0,5.7,15.7,394.0,383.04,307.83
2018,12,14,11,45,666.5,111.0,5.7,15.75,432.0,385.62,305.21
2018,12,14,12,0,785.0,89.0,5.7,15.8,470.0,379.09,293.65
2018,12,14,12,15,615.5,121.5,5.65,15.8,419.0,312.88,238.8
2018,12,14,12,30,446.0,154.0,5.6,15.8,368.0,256.01,193.42
2018,12,14,12,45,243.0,163.5,5.55,15.8,280.0,188.62,142.86
2018,12,14,13,0,40.0,173.0,5.5,15.8,192.0,143.54,113.18
2018,12,14,13,15,23.5,148.0,5.4,15.75,159.0,119.24,93.8
2018,12,14,13,30,7.0,123.0,5.3,15.7,126.0,99.45,78.18
2018,12,14,13,45,12.5,121.5,5.2,15.65,126.5,97.17,76.47
2018,12,14,14,0,18.0,120.0,5.1,15.6,127.0,95.21,78.64
2018,12,14,14,15,18.0,99.0,4.95,15.45,105.5,77.81,63.47
2018,12,14,14,30,18.0,78.0,4.8,15.3,84.0,62.81,50.31
2018,12,14,14,45,105.0,76.0,4.65,15.2,106.0,59.71,47.61
2018,12,14,15,0,192.0,74.0,4.5,15.1,128.0,55.98,44.3
2018,12,14,15,15,219.0,75.0,4.5,15.1,128.0,56.8,44.91
2018,12,14,15,30,246.0,76.0,4.5,15.1,128.0,57.36,45.16
2018,12,14,15,45,201.0,61.0,4.1,14.65,97.5,46.55,35.29
2018,12,14,16,0,156.0,46.0,3.7,14.2,67.0,35.52,25.09
2018,12,14,16,15,90.0,28.5,3.6,14.05,39.5,22.43,12.3
2018,12,14,16,30,24.0,11.0,3.5,13.9,12.0,9.31,0.0
2018,12,14,16,45,12.0,5.5,3.35,13.75,6.0,4.69,0.0
2018,12,14,17,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,15,14.0,3.5,2.3,11.85,4.0,0.0,0.0
2018,12,15,7,30,28.0,7.0,2.4,12.1,8.0,23.47,0.0
2018,12,15,7,45,28.5,17.5,2.45,12.35,19.5,42.21,17.33
2018,12,15,8,0,29.0,28.0,2.5,12.6,31.0,56.39,40.78
2018,12,15,8,15,35.5,37.0,2.6,12.85,42.5,69.05,53.27
2018,12,15,8,30,42.0,46.0,2.7,13.1,54.0,81.76,64.93
2018,12,15,8,45,64.5,67.0,2.8,13.35,82.5,120.93,99.0
2018,12,15,9,0,87.0,88.0,2.9,13.6,111.0,158.53,131.29
2018,12,15,9,15,52.0,94.0,2.85,13.95,108.5,126.29,103.25
2018,12,15,9,30,17.0,100.0,2.8,14.3,106.0,99.25,79.46
2018,12,15,9,45,10.5,95.0,2.8,14.6,99.0,88.33,69.94
2018,12,15,10,0,4.0,90.0,2.8,14.9,92.0,78.56,61.38
2018,12,15,10,15,13.5,107.0,2.7,15.25,113.0,99.25,78.79
2018,12,15,10,30,23.0,124.0,2.6,15.6,134.0,125.37,100.45
2018,12,15,10,45,14.5,135.5,2.55,15.9,142.0,123.62,98.51
2018,12,15,11,0,6.0,147.0,2.5,16.2,150.0,128.19,101.94
2018,12,15,11,15,20.5,163.0,2.5,16.4,173.0,148.13,118.19
2018,12,15,11,30,35.0,179.0,2.5,16.6,196.0,171.31,136.79
2018,12,15,11,45,34.0,180.5,2.45,16.75,197.0,168.38,133.99
2018,12,15,12,0,33.0,182.0,2.4,16.9,198.0,165.43,131.26
2018,12,15,12,15,119.5,185.0,2.4,17.0,242.5,194.86,152.92
2018,12,15,12,30,206.0,188.0,2.4,17.1,287.0,212.34,163.44
2018,12,15,12,45,161.5,185.5,2.4,17.2,262.0,186.33,142.58
2018,12,15,13,0,117.0,183.0,2.4,17.3,237.0,164.25,125.75
2018,12,15,13,15,76.0,175.5,2.35,17.3,210.0,145.27,112.03
2018,12,15,13,30,35.0,168.0,2.3,17.3,183.0,129.71,101.44
2018,12,15,13,45,26.0,134.5,2.25,17.3,145.5,103.3,80.68
2018,12,15,14,0,17.0,101.0,2.2,17.3,108.0,81.75,66.29
2018,12,15,14,15,17.0,86.5,2.15,17.2,93.0,69.14,55.41
2018,12,15,14,30,17.0,72.0,2.1,17.1,78.0,58.47,46.13
2018,12,15,14,45,17.0,84.0,2.05,17.0,89.5,66.59,53.32
2018,12,15,15,0,17.0,96.0,2.0,16.9,101.0,75.52,61.13
2018,12,15,15,15,8.5,78.0,2.0,16.9,80.5,62.1,49.23
2018,12,15,15,30,0.0,60.0,2.0,16.9,60.0,48.45,37.04
2018,12,15,15,45,0.0,47.5,2.05,16.1,47.5,38.63,28.21
2018,12,15,16,0,0.0,35.0,2.1,15.3,35.0,28.72,19.15
2018,12,15,16,15,0.0,23.0,2.15,14.9,23.0,19.0,9.57
2018,12,15,16,30,0.0,11.0,2.2,14.5,11.0,9.06,0.0
2018,12,15,16,45,0.0,5.5,2.25,14.15,5.5,4.69,0.0
2018,12,15,17,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,3.75,13.65,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,3.8,13.8,4.0,4.66,0.0
2018,12,16,7,45,1.0,7.5,3.85,14.0,7.5,6.79,0.0
2018,12,16,8,0,0.0,11.0,3.9,14.2,11.0,9.04,1.62
2018,12,16,8,15,0.0,14.5,4.05,14.4,14.5,11.92,4.33
2018,12,16,8,30,0.0,18.0,4.2,14.6,18.0,14.81,6.92
2018,12,16,8,45,0.0,21.5,4.35,14.75,21.5,17.7,9.48
2018,12,16,9,0,0.0,25.0,4.5,14.9,25.0,20.6,12.01
2018,12,16,9,15,0.0,33.5,4.5,15.05,33.5,27.64,18.06
2018,12,16,9,30,0.0,42.0,4.5,15.2,42.0,34.7,24.09
2018,12,16,9,45,0.0,38.5,4.55,15.35,38.5,31.8,21.57
2018,12,16,10,0,0.0,35.0,4.6,15.5,35.0,28.9,19.06
2018,12,16,10,15,0.0,39.5,4.65,15.6,39.5,32.64,22.2
2018,12,16,10,30,0.0,44.0,4.7,15.7,44.0,36.38,25.34
2018,12,16,10,45,0.0,46.0,4.8,15.75,46.0,38.05,26.71
2018,12,16,11,0,0.0,48.0,4.9,15.8,48.0,39.72,28.09
2018,12,16,11,15,0.0,39.0,4.9,15.85,39.0,32.25,21.73
2018,12,16,11,30,0.0,30.0,4.9,15.9,30.0,24.79,15.39
2018,12,16,11,45,0.0,59.5,4.85,15.9,59.5,49.3,36.11
2018,12,16,12,0,0.0,89.0,4.8,15.9,89.0,73.91,56.78
2018,12,16,12,15,0.0,70.0,4.75,15.9,70.0,58.06,43.46
2018,12,16,12,30,0.0,51.0,4.7,15.9,51.0,42.23,30.13
2018,12,16,12,45,0.0,46.0,4.65,15.85,46.0,38.07,26.64
2018,12,16,13,0,0.0,41.0,4.6,15.8,41.0,33.91,23.15
2018,12,16,13,15,0.0,42.5,4.6,15.85,42.5,35.15,24.22
2018,12,16,13,30,0.0,44.0,4.6,15.9,44.0,36.39,25.3
2018,12,16,13,45,0.0,39.0,4.65,15.9,39.0,32.23,21.8
2018,12,16,14,0,0.0,34.0,4.7,15.9,34.0,28.08,19.34
2018,12,16,14,15,0.0,25.0,4.7,15.85,25.0,20.62,12.74
2018,12,16,14,30,0.0,16.0,4.7,15.8,16.0,13.17,6.12
2018,12,16,14,45,0.0,19.0,4.65,15.75,19.0,15.65,8.33
2018,12,16,15,0,0.0,22.0,4.6,15.7,22.0,18.12,10.54
2018,12,16,15,15,0.0,21.0,4.6,15.7,21.0,17.29,9.76
2018,12,16,15,30,0.0,20.0,4.6,15.7,20.0,16.46,8.95
2018,12,16,15,45,0.0,16.5,4.5,15.45,16.5,13.57,6.29
2018,12,16,16,0,0.0,13.0,4.4,15.2,13.0,10.68,3.58
2018,12,16,16,15,0.0,9.5,4.35,15.1,9.5,7.8,0.61
2018,12,16,16,30,0.0,6.0,4.3,15.0,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,4.25,14.95,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,15,55.5,6.5,1.7,10.55,8.0,0.0,0.0
2018,12,17,7,30,111.0,13.0,1.6,11.0,16.0,80.25,0.0
2018,12,17,7,45,123.5,25.5,1.55,11.45,34.5,141.79,58.96
2018,12,17,8,0,136.0,38.0,1.5,11.9,53.0,158.81,123.79
2018,12,17,8,15,210.0,50.5,1.5,12.3,84.5,234.33,191.85
2018,12,17,8,30,284.0,63.0,1.5,12.7,116.0,295.42,244.82
2018,12,17,8,45,301.5,74.5,1.55,13.05,142.0,317.12,263.84
2018,12,17,9,0,319.0,86.0,1.6,13.4,168.0,337.54,280.96
2018,12,17,9,15,350.0,96.5,1.55,13.7,199.0,363.99,302.11
2018,12,17,9,30,381.0,107.0,1.5,14.0,230.0,388.37,320.8
2018,12,17,9,45,495.0,100.5,1.45,14.25,277.0,443.52,364.14
2018,12,17,10,0,609.0,94.0,1.4,14.5,324.0,501.28,407.52
2018,12,17,10,15,690.0,86.0,1.45,14.75,363.0,524.86,423.89
2018,12,17,10,30,771.0,78.0,1.5,15.0,402.0,541.29,434.41
2018,12,17,10,45,816.5,71.5,1.5,15.2,429.0,535.67,427.34
2018,12,17,11,0,862.0,65.0,1.5,15.4,456.0,522.71,414.35
2018,12,17,11,15,824.0,75.0,1.55,15.5,457.0,486.11,383.2
2018,12,17,11,30,786.0,85.0,1.6,15.6,458.0,446.66,349.63
2018,12,17,11,45,717.5,102.5,1.65,15.7,445.5,400.66,310.85
2018,12,17,12,0,649.0,120.0,1.7,15.8,433.0,357.5,274.19
2018,12,17,12,15,463.5,157.0,1.7,15.85,380.0,291.56,222.27
2018,12,17,12,30,278.0,194.0,1.7,15.9,327.0,239.61,183.31
2018,12,17,12,45,179.0,194.0,1.75,15.95,279.0,197.3,151.21
2018,12,17,13,0,80.0,194.0,1.8,16.0,231.0,166.18,129.35
2018,12,17,13,15,97.0,184.0,1.8,15.9,227.5,154.19,118.9
2018,12,17,13,30,114.0,174.0,1.8,15.8,224.0,137.8,105.58
2018,12,17,13,45,122.5,161.0,1.8,15.75,212.0,119.5,92.9
2018,12,17,14,0,131.0,148.0,1.8,15.7,200.0,107.1,88.79
2018,12,17,14,15,129.5,115.5,1.75,15.5,163.5,86.78,71.23
2018,12,17,14,30,128.0,83.0,1.7,15.3,127.0,61.31,48.97
2018,12,17,14,45,69.5,65.5,1.65,15.1,89.0,52.0,40.81
2018,12,17,15,0,11.0,48.0,1.6,14.9,51.0,40.05,30.2
2018,12,17,15,15,5.5,32.5,1.6,14.9,34.0,26.85,18.38
2018,12,17,15,30,0.0,17.0,1.6,14.9,17.0,13.98,6.82
2018,12,17,15,45,0.0,16.5,1.45,14.1,16.5,13.57,6.38
2018,12,17,16,0,0.0,16.0,1.3,13.3,16.0,13.16,5.84
2018,12,17,16,15,0.0,14.0,1.3,13.1,14.0,11.52,3.73
2018,12,17,16,30,0.0,12.0,1.3,12.9,12.0,9.88,0.0
2018,12,17,16,45,0.0,6.0,1.3,12.65,6.0,5.12,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,7,15,33.0,6.0,1.8,10.7,7.0,0.0,0.0
2018,12,18,7,30,66.0,12.0,1.8,11.1,14.0,51.31,0.0
2018,12,18,7,45,77.0,25.5,1.75,11.55,31.0,100.23,35.17
2018,12,18,8,0,88.0,39.0,1.7,12.0,48.0,130.35,100.08
2018,12,18,8,15,168.5,51.5,1.75,12.35,79.0,194.08,158.7
2018,12,18,8,30,249.0,64.0,1.8,12.7,110.0,273.74,227.17
2018,12,18,8,45,394.0,65.0,1.85,13.1,157.5,365.77,304.99
2018,12,18,9,0,539.0,66.0,1.9,13.5,205.0,464.24,384.98
2018,12,18,9,15,650.5,61.0,1.9,13.75,253.0,524.62,432.55
2018,12,18,9,30,762.0,56.0,1.9,14.0,301.0,578.16,473.42
2018,12,18,9,45,709.5,70.5,1.85,14.25,316.5,549.15,448.34
2018,12,18,10,0,657.0,85.0,1.8,14.5,332.0,521.23,424.39
2018,12,18,10,15,511.0,120.0,1.75,14.75,320.0,448.31,364.64
2018,12,18,10,30,365.0,155.0,1.7,15.0,308.0,372.99,302.93
2018,12,18,10,45,406.0,155.5,1.65,15.25,333.0,392.24,316.71
2018,12,18,11,0,447.0,156.0,1.6,15.5,358.0,396.83,318.08
2018,12,18,11,15,588.0,128.0,1.55,15.65,401.5,424.27,336.8
2018,12,18,11,30,729.0,100.0,1.5,15.8,445.0,435.86,341.52
2018,12,18,11,45,797.5,84.0,1.45,16.0,465.5,418.02,322.67
2018,12,18,12,0,866.0,68.0,1.4,16.2,486.0,393.41,297.52
2018,12,18,12,15,865.5,67.5,1.4,16.25,483.5,353.59,261.03
2018,12,18,12,30,865.0,67.0,1.4,16.3,481.0,311.97,222.62
2018,12,18,12,45,789.5,82.0,1.4,16.4,454.0,261.16,179.45
2018,12,18,13,0,714.0,97.0,1.4,16.5,427.0,213.65,140.53
2018,12,18,13,15,585.0,118.0,1.4,16.55,382.0,171.96,111.41
2018,12,18,13,30,456.0,139.0,1.4,16.6,337.0,138.98,93.02
2018,12,18,13,45,396.5,141.5,1.45,16.6,307.0,109.18,79.09
2018,12,18,14,0,337.0,144.0,1.5,16.6,277.0,102.66,84.61
2018,12,18,14,15,232.0,135.0,1.5,16.5,223.5,95.98,78.96
2018,12,18,14,30,127.0,126.0,1.5,16.4,170.0,92.75,76.27
2018,12,18,14,45,102.5,113.0,1.5,16.25,146.0,83.88,68.6
2018,12,18,15,0,78.0,100.0,1.5,16.1,122.0,74.83,60.7
2018,12,18,15,15,165.0,80.0,1.5,16.1,118.0,59.79,47.36
2018,12,18,15,30,252.0,60.0,1.5,16.1,114.0,44.66,33.86
2018,12,18,15,45,377.0,48.5,1.3,15.3,110.0,38.63,28.35
2018,12,18,16,0,502.0,37.0,1.1,14.5,106.0,30.45,20.79
2018,12,18,16,15,369.0,29.5,1.15,14.2,70.5,24.4,14.21
2018,12,18,16,30,236.0,22.0,1.2,13.9,35.0,18.48,0.0
2018,12,18,16,45,118.0,11.0,1.25,13.6,17.5,9.39,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
