Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,15,59.0,5.5,0.95,11.65,7.0,0.0,0.0
2018,12,19,7,30,118.0,11.0,0.9,11.9,14.0,82.73,0.0
2018,12,19,7,45,90.0,19.5,0.85,12.2,24.0,107.98,32.41
2018,12,19,8,0,62.0,28.0,0.8,12.5,34.0,91.45,68.37
2018,12,19,8,15,37.5,43.0,0.9,12.8,47.0,70.05,53.86
2018,12,19,8,30,13.0,58.0,1.0,13.1,60.0,62.77,47.99
2018,12,19,8,45,15.5,69.5,1.1,13.45,73.0,74.06,58.0
2018,12,19,9,0,18.0,81.0,1.2,13.8,86.0,92.98,74.23
2018,12,19,9,15,23.0,95.5,1.35,14.2,102.5,109.8,88.48
2018,12,19,9,30,28.0,110.0,1.5,14.6,119.0,126.08,102.06
2018,12,19,9,45,30.0,125.5,1.6,14.95,136.0,141.04,114.28
2018,12,19,10,0,32.0,141.0,1.7,15.3,153.0,155.39,125.83
2018,12,19,10,15,35.0,151.0,1.8,15.55,165.0,163.76,132.4
2018,12,19,10,30,38.0,161.0,1.9,15.8,177.0,171.78,138.63
2018,12,19,10,45,69.0,176.5,1.95,16.05,207.0,200.21,161.7
2018,12,19,11,0,100.0,192.0,2.0,16.3,237.0,226.11,182.17
2018,12,19,11,15,134.5,199.5,2.0,16.45,262.0,250.54,201.03
2018,12,19,11,30,169.0,207.0,2.0,16.6,287.0,263.73,210.41
2018,12,19,11,45,193.5,207.0,2.05,16.75,299.5,262.94,208.37
2018,12,19,12,0,218.0,207.0,2.1,16.9,312.0,259.84,204.15
2018,12,19,12,15,194.5,207.5,2.05,17.0,301.0,238.69,186.15
2018,12,19,12,30,171.0,208.0,2.0,17.1,290.0,219.05,169.67
2018,12,19,12,45,153.5,203.5,1.95,17.15,276.0,198.84,152.91
2018,12,19,13,0,136.0,199.0,1.9,17.2,262.0,180.1,137.74
2018,12,19,13,15,176.0,187.5,1.8,17.2,266.0,166.39,124.72
2018,12,19,13,30,216.0,176.0,1.7,17.2,270.0,148.79,109.96
2018,12,19,13,45,403.0,139.0,1.65,17.2,302.5,108.55,77.9
2018,12,19,14,0,590.0,102.0,1.6,17.2,335.0,74.52,59.98
2018,12,19,14,15,649.5,86.0,1.45,17.05,325.0,64.22,51.12
2018,12,19,14,30,709.0,70.0,1.3,16.9,315.0,58.59,46.27
2018,12,19,14,45,718.5,62.5,1.2,16.8,288.5,53.19,41.57
2018,12,19,15,0,728.0,55.0,1.1,16.7,262.0,47.63,36.68
2018,12,19,15,15,612.0,57.0,1.1,16.7,214.0,45.08,34.35
2018,12,19,15,30,496.0,59.0,1.1,16.7,166.0,46.88,35.75
2018,12,19,15,45,504.5,48.5,0.95,16.0,137.5,39.26,28.84
2018,12,19,16,0,513.0,38.0,0.8,15.3,109.0,31.33,21.5
2018,12,19,16,15,378.5,30.0,0.8,15.1,72.5,24.85,14.6
2018,12,19,16,30,244.0,22.0,0.8,14.9,36.0,18.45,0.0
2018,12,19,16,45,122.0,11.0,0.8,14.65,18.0,9.39,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,7,15,40.0,6.0,2.4,9.15,7.0,0.0,0.0
2018,12,20,7,30,80.0,12.0,2.4,9.2,14.0,59.92,0.0
2018,12,20,7,45,88.5,24.0,2.4,9.3,30.0,104.07,25.69
2018,12,20,8,0,97.0,36.0,2.4,9.4,46.0,130.97,100.95
2018,12,20,8,15,129.5,51.5,2.35,9.55,71.0,169.24,139.04
2018,12,20,8,30,162.0,67.0,2.3,9.7,96.0,206.74,173.1
2018,12,20,8,45,114.0,65.5,2.3,9.9,88.5,152.57,127.91
2018,12,20,9,0,66.0,64.0,2.3,10.1,81.0,114.45,94.89
2018,12,20,9,15,59.5,86.0,2.2,10.3,103.0,122.36,101.53
2018,12,20,9,30,53.0,108.0,2.1,10.5,125.0,140.0,116.17
2018,12,20,9,45,54.0,124.0,2.0,10.75,143.0,154.65,128.21
2018,12,20,10,0,55.0,140.0,1.9,11.0,161.0,168.62,139.49
2018,12,20,10,15,46.5,152.5,1.8,11.2,171.0,172.4,141.99
2018,12,20,10,30,38.0,165.0,1.7,11.4,181.0,176.09,144.44
2018,12,20,10,45,44.0,173.5,1.55,11.6,193.0,183.64,150.25
2018,12,20,11,0,50.0,182.0,1.4,11.8,205.0,190.59,155.45
2018,12,20,11,15,34.5,177.0,1.4,11.95,193.0,173.7,141.03
2018,12,20,11,30,19.0,172.0,1.4,12.1,181.0,153.67,124.2
2018,12,20,11,45,26.5,180.5,1.35,12.2,193.0,162.01,130.84
2018,12,20,12,0,34.0,189.0,1.3,12.3,205.0,172.24,138.85
2018,12,20,12,15,34.0,185.5,1.3,12.35,201.5,165.25,132.79
2018,12,20,12,30,34.0,182.0,1.3,12.4,198.0,158.35,126.86
2018,12,20,12,45,27.0,177.0,1.3,12.5,189.5,148.67,118.9
2018,12,20,13,0,20.0,172.0,1.3,12.6,181.0,141.23,112.94
2018,12,20,13,15,21.5,167.0,1.35,12.6,176.5,135.15,107.91
2018,12,20,13,30,23.0,162.0,1.4,12.6,172.0,128.82,102.83
2018,12,20,13,45,15.5,147.5,1.4,12.6,154.0,115.51,92.43
2018,12,20,14,0,8.0,133.0,1.4,12.6,136.0,104.01,87.1
2018,12,20,14,15,19.5,128.5,1.4,12.55,135.5,100.35,84.03
2018,12,20,14,30,31.0,124.0,1.4,12.5,135.0,93.51,78.1
2018,12,20,14,45,33.5,116.5,1.4,12.45,127.0,87.88,73.18
2018,12,20,15,0,36.0,109.0,1.4,12.4,119.0,82.07,68.02
2018,12,20,15,15,25.5,93.0,1.4,12.4,99.5,70.82,57.9
2018,12,20,15,30,15.0,77.0,1.4,12.4,80.0,60.44,48.44
2018,12,20,15,45,9.0,61.5,1.3,12.1,63.0,48.64,37.62
2018,12,20,16,0,3.0,46.0,1.2,11.8,46.0,36.73,26.57
2018,12,20,16,15,23.0,31.5,1.2,11.7,33.0,25.42,15.4
2018,12,20,16,30,43.0,17.0,1.2,11.6,20.0,13.57,0.0
2018,12,20,16,45,43.0,11.0,1.2,11.5,12.0,9.39,0.0
2018,12,20,17,0,43.0,5.0,1.2,11.4,4.0,0.0,0.0
2018,12,20,17,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,7,15,78.5,7.0,1.4,11.9,8.5,0.0,0.0
2018,12,21,7,30,157.0,14.0,1.5,12.0,17.0,109.35,0.0
2018,12,21,7,45,292.5,22.5,1.65,12.15,45.5,241.2,50.92
2018,12,21,8,0,428.0,31.0,1.8,12.3,74.0,354.82,273.67
2018,12,21,8,15,380.0,32.0,1.9,12.5,83.5,324.29,265.07
2018,12,21,8,30,332.0,33.0,2.0,12.7,93.0,290.91,242.32
2018,12,21,8,45,194.0,41.5,2.1,12.9,78.5,199.44,166.96
2018,12,21,9,0,56.0,50.0,2.2,13.1,64.0,90.85,73.55
2018,12,21,9,15,29.5,49.5,2.2,13.3,57.0,62.82,49.17
2018,12,21,9,30,3.0,49.0,2.2,13.5,50.0,42.46,31.02
2018,12,21,9,45,3.0,76.5,2.25,13.7,77.5,66.13,51.22
2018,12,21,10,0,3.0,104.0,2.3,13.9,105.0,91.41,72.52
2018,12,21,10,15,1.5,115.0,2.35,14.15,115.5,99.85,79.4
2018,12,21,10,30,0.0,126.0,2.4,14.4,126.0,108.22,86.2
2018,12,21,10,45,0.0,117.0,2.4,14.6,117.0,99.13,78.41
2018,12,21,11,0,0.0,108.0,2.4,14.8,108.0,90.66,71.18
2018,12,21,11,15,0.0,100.0,2.4,14.95,100.0,83.46,65.05
2018,12,21,11,30,0.0,92.0,2.4,15.1,92.0,76.52,59.16
2018,12,21,11,45,19.5,124.5,2.35,15.3,134.0,114.58,90.71
2018,12,21,12,0,39.0,157.0,2.3,15.5,176.0,147.41,117.25
2018,12,21,12,15,111.0,174.5,2.35,15.55,228.0,185.07,146.18
2018,12,21,12,30,183.0,192.0,2.4,15.6,280.0,211.05,164.28
2018,12,21,12,45,253.5,179.0,2.4,15.7,298.0,206.15,156.39
2018,12,21,13,0,324.0,166.0,2.4,15.8,316.0,193.04,141.37
2018,12,21,13,15,323.0,161.0,2.4,15.75,306.0,168.43,120.73
2018,12,21,13,30,322.0,156.0,2.4,15.7,296.0,143.58,102.14
2018,12,21,13,45,316.5,149.5,2.4,15.7,281.0,117.38,86.8
2018,12,21,14,0,311.0,143.0,2.4,15.7,266.0,101.74,84.17
2018,12,21,14,15,376.0,123.0,2.35,15.55,261.0,86.14,70.69
2018,12,21,14,30,441.0,103.0,2.3,15.4,256.0,74.05,60.19
2018,12,21,14,45,468.5,88.5,2.25,15.25,236.0,64.97,52.25
2018,12,21,15,0,496.0,74.0,2.2,15.1,216.0,56.58,44.85
2018,12,21,15,15,459.5,68.0,2.2,15.1,185.0,52.72,41.34
2018,12,21,15,30,423.0,62.0,2.2,15.1,154.0,48.85,37.72
2018,12,21,15,45,374.0,50.5,2.1,14.05,119.5,40.2,29.9
2018,12,21,16,0,325.0,39.0,2.0,13.0,85.0,31.35,21.76
2018,12,21,16,15,284.5,32.0,2.05,12.75,62.5,26.28,16.11
2018,12,21,16,30,244.0,25.0,2.1,12.5,40.0,21.18,0.0
2018,12,21,16,45,141.0,15.0,2.15,12.25,22.0,12.8,0.0
2018,12,21,17,0,38.0,5.0,2.2,12.0,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,2.2,11.8,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,1.8,7.6,7.5,0.0,0.0
2018,12,22,7,30,131.0,13.0,1.8,8.0,15.0,92.33,0.0
2018,12,22,7,45,182.0,23.5,1.8,8.35,36.0,172.85,25.07
2018,12,22,8,0,233.0,34.0,1.8,8.7,57.0,231.31,180.1
2018,12,22,8,15,265.0,47.0,1.9,9.05,85.0,265.98,219.96
2018,12,22,8,30,297.0,60.0,2.0,9.4,113.0,300.5,252.17
2018,12,22,8,45,353.5,69.0,2.05,9.8,147.0,344.94,291.05
2018,12,22,9,0,410.0,78.0,2.1,10.2,181.0,388.26,327.55
2018,12,22,9,15,428.5,87.0,2.1,10.45,209.5,404.76,340.81
2018,12,22,9,30,447.0,96.0,2.1,10.7,238.0,419.26,351.88
2018,12,22,9,45,472.5,103.5,2.05,11.0,267.0,434.2,362.66
2018,12,22,10,0,498.0,111.0,2.0,11.3,296.0,446.53,370.87
2018,12,22,10,15,520.5,115.5,1.9,11.5,321.0,450.92,372.43
2018,12,22,10,30,543.0,120.0,1.8,11.7,346.0,452.49,371.46
2018,12,22,10,45,555.5,123.5,1.7,11.95,364.5,450.13,366.92
2018,12,22,11,0,568.0,127.0,1.6,12.2,383.0,439.38,355.64
2018,12,22,11,15,498.5,147.0,1.55,12.55,376.5,396.37,318.98
2018,12,22,11,30,429.0,167.0,1.5,12.9,370.0,360.51,288.25
2018,12,22,11,45,372.5,181.5,1.45,13.25,359.0,321.89,255.55
2018,12,22,12,0,316.0,196.0,1.4,13.6,348.0,293.16,230.97
2018,12,22,12,15,321.0,194.0,1.4,13.85,348.0,274.49,213.73
2018,12,22,12,30,326.0,192.0,1.4,14.1,348.0,254.77,195.41
2018,12,22,12,45,270.5,194.0,1.35,14.35,322.0,222.22,168.85
2018,12,22,13,0,215.0,196.0,1.3,14.6,296.0,194.6,147.28
2018,12,22,13,15,126.5,174.0,1.3,14.6,232.5,151.47,115.67
2018,12,22,13,30,38.0,152.0,1.3,14.6,169.0,120.55,94.5
2018,12,22,13,45,43.0,151.5,1.25,14.55,169.5,115.59,91.16
2018,12,22,14,0,48.0,151.0,1.2,14.5,170.0,111.84,93.24
2018,12,22,14,15,44.5,139.0,1.2,14.45,155.5,103.77,86.34
2018,12,22,14,30,41.0,127.0,1.2,14.4,141.0,95.51,79.24
2018,12,22,14,45,117.5,115.0,1.2,14.35,150.0,85.33,70.38
2018,12,22,15,0,194.0,103.0,1.2,14.3,159.0,75.3,61.54
2018,12,22,15,15,225.5,90.5,1.2,14.3,146.5,67.22,54.31
2018,12,22,15,30,257.0,78.0,1.2,14.3,134.0,58.85,46.69
2018,12,22,15,45,212.0,65.0,1.15,13.65,105.0,49.41,38.1
2018,12,22,16,0,167.0,52.0,1.1,13.0,76.0,39.82,29.17
2018,12,22,16,15,140.0,37.5,1.15,12.85,53.0,29.08,18.52
2018,12,22,16,30,113.0,23.0,1.2,12.7,30.0,17.83,0.08
2018,12,22,16,45,81.0,15.0,1.2,12.55,17.5,12.8,0.0
2018,12,22,17,0,49.0,7.0,1.2,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.5,3.5,1.2,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,7,15,1.5,3.5,1.45,9.85,3.5,0.0,0.0
2018,12,23,7,30,3.0,7.0,1.3,10.1,7.0,7.83,0.0
2018,12,23,7,45,18.5,21.0,1.2,10.3,22.5,36.45,0.0
2018,12,23,8,0,34.0,35.0,1.1,10.5,38.0,65.69,47.0
2018,12,23,8,15,53.0,50.0,1.1,10.85,58.0,104.88,83.36
2018,12,23,8,30,72.0,65.0,1.1,11.2,78.0,132.24,108.01
2018,12,23,8,45,111.5,80.0,1.05,11.5,105.5,172.61,143.35
2018,12,23,9,0,151.0,95.0,1.0,11.8,133.0,212.23,177.21
2018,12,23,9,15,109.5,107.0,1.1,12.25,136.5,193.65,160.79
2018,12,23,9,30,68.0,119.0,1.2,12.7,140.0,163.49,134.69
2018,12,23,9,45,63.0,132.5,1.3,13.2,154.0,170.77,140.32
2018,12,23,10,0,58.0,146.0,1.4,13.7,168.0,177.74,145.44
2018,12,23,10,15,113.5,159.0,1.45,14.0,205.0,230.75,189.23
2018,12,23,10,30,169.0,172.0,1.5,14.3,242.0,269.5,220.26
2018,12,23,10,45,238.0,167.0,1.6,14.6,271.0,303.32,246.84
2018,12,23,11,0,307.0,162.0,1.7,14.9,300.0,322.76,261.25
2018,12,23,11,15,327.0,167.0,1.65,15.05,318.0,323.12,259.67
2018,12,23,11,30,347.0,172.0,1.6,15.2,336.0,321.0,255.9
2018,12,23,11,45,327.5,177.5,1.6,15.3,333.5,300.16,237.47
2018,12,23,12,0,308.0,183.0,1.6,15.4,331.0,279.68,219.4
2018,12,23,12,15,319.5,183.5,1.6,15.45,337.0,266.04,206.2
2018,12,23,12,30,331.0,184.0,1.6,15.5,343.0,250.62,191.29
2018,12,23,12,45,241.0,183.5,1.6,15.55,298.0,207.66,157.71
2018,12,23,13,0,151.0,183.0,1.6,15.6,253.0,173.37,132.4
2018,12,23,13,15,82.0,168.5,1.55,15.6,206.5,143.04,110.44
2018,12,23,13,30,13.0,154.0,1.5,15.6,160.0,122.61,96.89
2018,12,23,13,45,10.0,132.0,1.5,15.6,136.5,104.89,82.65
2018,12,23,14,0,7.0,110.0,1.5,15.6,113.0,88.17,72.3
2018,12,23,14,15,13.0,110.0,1.45,15.45,115.0,87.72,72.07
2018,12,23,14,30,19.0,110.0,1.4,15.3,117.0,87.11,71.65
2018,12,23,14,45,39.5,96.5,1.35,15.2,108.5,75.35,61.38
2018,12,23,15,0,60.0,83.0,1.3,15.1,100.0,65.77,52.97
2018,12,23,15,15,30.0,65.5,1.3,15.1,74.0,52.78,41.4
2018,12,23,15,30,0.0,48.0,1.3,15.1,48.0,39.73,29.69
2018,12,23,15,45,0.0,37.5,1.1,14.35,37.5,30.99,21.81
2018,12,23,16,0,0.0,27.0,0.9,13.6,27.0,22.28,13.87
2018,12,23,16,15,27.0,19.0,0.9,13.4,20.5,15.92,7.64
2018,12,23,16,30,54.0,11.0,0.9,13.2,14.0,8.51,0.0
2018,12,23,16,45,54.0,9.0,0.9,13.0,9.5,7.68,0.0
2018,12,23,17,0,54.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,12,23,17,15,27.0,3.5,0.8,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.15,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.2,11.5,1.0,0.85,0.0
2018,12,24,7,45,11.0,7.0,2.3,11.85,8.0,14.6,0.0
2018,12,24,8,0,22.0,13.0,2.4,12.2,15.0,29.35,17.88
2018,12,24,8,15,95.5,21.5,2.45,12.45,37.5,110.17,88.4
2018,12,24,8,30,169.0,30.0,2.5,12.7,60.0,169.2,140.72
2018,12,24,8,45,158.5,24.0,2.6,13.0,57.5,156.34,130.87
2018,12,24,9,0,148.0,18.0,2.7,13.3,55.0,134.36,112.71
2018,12,24,9,15,78.5,45.5,2.7,13.6,65.5,107.71,88.49
2018,12,24,9,30,9.0,73.0,2.7,13.9,76.0,67.48,52.46
2018,12,24,9,45,9.0,94.0,2.75,14.2,97.0,86.84,68.81
2018,12,24,10,0,9.0,115.0,2.8,14.5,118.0,105.99,84.76
2018,12,24,10,15,38.5,113.5,2.95,14.75,129.0,127.18,102.87
2018,12,24,10,30,68.0,112.0,3.1,15.0,140.0,149.02,121.19
2018,12,24,10,45,67.5,90.5,3.2,15.25,119.5,123.73,99.67
2018,12,24,11,0,67.0,69.0,3.3,15.5,99.0,99.69,79.2
2018,12,24,11,15,33.5,59.0,3.4,15.55,74.0,70.89,54.55
2018,12,24,11,30,0.0,49.0,3.5,15.6,49.0,40.56,28.78
2018,12,24,11,45,0.0,42.0,3.65,15.6,42.0,34.75,23.86
2018,12,24,12,0,0.0,35.0,3.8,15.6,35.0,28.94,18.93
2018,12,24,12,15,0.0,34.5,3.85,15.5,34.5,28.52,18.59
2018,12,24,12,30,0.0,34.0,3.9,15.4,34.0,28.11,18.25
2018,12,24,12,45,0.0,45.0,3.95,15.25,45.0,37.24,26.02
2018,12,24,13,0,0.0,56.0,4.0,15.1,56.0,46.38,33.8
2018,12,24,13,15,0.0,43.5,3.95,15.05,43.5,35.98,25.01
2018,12,24,13,30,0.0,31.0,3.9,15.0,31.0,25.6,16.22
2018,12,24,13,45,0.0,40.5,3.85,14.9,40.5,33.48,22.97
2018,12,24,14,0,0.0,50.0,3.8,14.8,50.0,41.36,31.28
2018,12,24,14,15,0.0,59.0,3.8,14.8,59.0,48.86,37.98
2018,12,24,14,30,0.0,68.0,3.8,14.8,68.0,56.37,44.7
2018,12,24,14,45,18.0,73.0,3.85,14.75,78.0,58.98,47.05
2018,12,24,15,0,36.0,78.0,3.9,14.7,88.0,62.19,49.9
2018,12,24,15,15,53.0,80.0,3.9,14.7,93.0,62.88,50.42
2018,12,24,15,30,70.0,82.0,3.9,14.7,98.0,61.79,49.23
2018,12,24,15,45,57.0,67.0,4.15,14.55,78.0,51.97,40.21
2018,12,24,16,0,44.0,52.0,4.4,14.4,58.0,40.74,29.81
2018,12,24,16,15,71.5,37.0,4.55,14.25,43.0,29.11,18.58
2018,12,24,16,30,99.0,22.0,4.7,14.1,28.0,17.02,1.61
2018,12,24,16,45,62.5,14.0,4.8,13.95,16.5,11.95,0.0
2018,12,24,17,0,26.0,6.0,4.9,13.8,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.85,13.5,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,3.25,8.6,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,3.3,9.1,12.0,75.43,0.0
2018,12,25,7,45,275.0,19.5,3.3,9.65,41.5,225.13,0.0
2018,12,25,8,0,442.0,29.0,3.3,10.2,71.0,350.91,270.13
2018,12,25,8,15,529.5,34.5,3.35,10.55,109.5,418.9,344.92
2018,12,25,8,30,617.0,40.0,3.4,10.9,148.0,484.86,404.17
2018,12,25,8,45,672.0,43.0,3.5,11.25,187.5,524.35,439.17
2018,12,25,9,0,727.0,46.0,3.6,11.6,227.0,561.01,470.04
2018,12,25,9,15,758.5,49.0,3.65,11.95,263.5,579.14,484.46
2018,12,25,9,30,790.0,52.0,3.7,12.3,300.0,594.04,495.37
2018,12,25,9,45,809.0,55.0,3.75,12.65,332.5,597.47,496.48
2018,12,25,10,0,828.0,58.0,3.8,13.0,365.0,597.47,494.42
2018,12,25,10,15,845.0,60.0,3.85,13.3,392.5,587.19,484.15
2018,12,25,10,30,862.0,62.0,3.9,13.6,420.0,578.14,474.38
2018,12,25,10,45,874.0,62.0,4.0,13.9,440.5,560.48,457.63
2018,12,25,11,0,886.0,62.0,4.1,14.2,461.0,539.52,437.87
2018,12,25,11,15,894.0,63.0,4.1,14.4,475.5,514.33,414.24
2018,12,25,11,30,902.0,64.0,4.1,14.6,490.0,486.04,387.59
2018,12,25,11,45,906.0,64.0,4.15,14.8,496.5,452.02,355.89
2018,12,25,12,0,910.0,64.0,4.2,15.0,503.0,415.39,321.4
2018,12,25,12,15,909.0,64.0,4.25,15.15,501.5,374.58,282.96
2018,12,25,12,30,908.0,64.0,4.3,15.3,500.0,331.85,242.4
2018,12,25,12,45,902.5,64.0,4.3,15.45,491.0,286.24,199.48
2018,12,25,13,0,897.0,64.0,4.3,15.6,482.0,239.46,156.43
2018,12,25,13,15,891.0,64.0,4.3,15.65,467.0,191.65,115.07
2018,12,25,13,30,885.0,64.0,4.3,15.7,452.0,143.11,78.58
2018,12,25,13,45,873.0,62.5,4.3,15.75,429.0,92.63,51.41
2018,12,25,14,0,861.0,61.0,4.3,15.8,406.0,58.35,46.13
2018,12,25,14,15,842.5,59.5,4.2,15.65,377.0,51.1,39.82
2018,12,25,14,30,824.0,58.0,4.1,15.5,348.0,50.03,38.95
2018,12,25,14,45,797.5,55.5,4.0,15.4,313.0,48.12,37.3
2018,12,25,15,0,771.0,53.0,3.9,15.3,278.0,46.23,35.63
2018,12,25,15,15,730.5,50.5,3.9,15.3,240.0,44.27,33.83
2018,12,25,15,30,690.0,48.0,3.9,15.3,202.0,42.4,32.01
2018,12,25,15,45,628.5,43.0,3.55,14.25,162.0,38.26,28.22
2018,12,25,16,0,567.0,38.0,3.2,13.2,122.0,34.18,24.29
2018,12,25,16,15,460.0,32.0,3.15,12.7,85.5,26.65,16.76
2018,12,25,16,30,353.0,26.0,3.1,12.2,49.0,22.1,4.95
2018,12,25,16,45,211.0,17.0,3.05,11.75,27.5,14.51,0.0
2018,12,25,17,0,69.0,8.0,3.0,11.3,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.0,11.15,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,15,0.0,3.0,2.6,8.3,3.0,0.0,0.0
2018,12,26,7,30,0.0,6.0,2.5,8.7,6.0,5.12,0.0
2018,12,26,7,45,11.5,19.0,2.4,9.1,20.0,28.52,0.0
2018,12,26,8,0,23.0,32.0,2.3,9.5,34.0,53.36,36.64
2018,12,26,8,15,39.5,46.0,2.5,10.0,52.0,78.39,61.21
2018,12,26,8,30,56.0,60.0,2.7,10.5,70.0,114.32,93.08
2018,12,26,8,45,73.5,76.5,2.9,11.0,93.0,142.94,118.38
2018,12,26,9,0,91.0,93.0,3.1,11.5,116.0,170.52,142.34
2018,12,26,9,15,210.0,102.0,3.25,11.85,165.0,266.71,225.2
2018,12,26,9,30,329.0,111.0,3.4,12.2,214.0,361.9,304.6
2018,12,26,9,45,441.0,106.0,3.55,12.5,259.5,419.01,351.38
2018,12,26,10,0,553.0,101.0,3.7,12.8,305.0,478.28,398.54
2018,12,26,10,15,623.5,96.0,3.7,13.0,342.0,501.37,415.44
2018,12,26,10,30,694.0,91.0,3.7,13.2,379.0,519.1,427.58
2018,12,26,10,45,759.5,84.0,3.7,13.45,413.5,525.13,429.83
2018,12,26,11,0,825.0,77.0,3.7,13.7,448.0,527.37,428.42
2018,12,26,11,15,863.5,71.0,3.65,13.8,469.5,510.9,411.81
2018,12,26,11,30,902.0,65.0,3.6,13.9,491.0,488.56,389.93
2018,12,26,11,45,903.5,65.5,3.5,14.05,497.0,454.02,357.72
2018,12,26,12,0,905.0,66.0,3.4,14.2,503.0,417.05,322.94
2018,12,26,12,15,901.5,67.0,3.5,14.3,501.5,376.52,285.03
2018,12,26,12,30,898.0,68.0,3.6,14.4,500.0,334.23,245.09
2018,12,26,12,45,888.0,69.5,3.65,14.45,490.0,289.14,202.96
2018,12,26,13,0,878.0,71.0,3.7,14.5,480.0,243.25,160.89
2018,12,26,13,15,869.5,70.0,3.75,14.45,464.0,195.0,119.2
2018,12,26,13,30,861.0,69.0,3.8,14.4,448.0,141.3,78.09
2018,12,26,13,45,846.5,68.5,3.85,14.4,425.0,91.95,50.88
2018,12,26,14,0,832.0,68.0,3.9,14.4,402.0,57.16,45.33
2018,12,26,14,15,812.5,66.0,3.8,14.2,373.0,55.78,44.22
2018,12,26,14,30,793.0,64.0,3.7,14.0,344.0,54.44,43.12
2018,12,26,14,45,692.0,69.5,3.6,13.8,296.0,53.71,42.54
2018,12,26,15,0,591.0,75.0,3.5,13.6,248.0,57.94,46.34
2018,12,26,15,15,546.0,67.5,3.5,13.6,210.5,52.71,41.6
2018,12,26,15,30,501.0,60.0,3.5,13.6,173.0,47.43,36.73
2018,12,26,15,45,497.5,51.0,3.4,12.8,144.5,41.05,30.88
2018,12,26,16,0,494.0,42.0,3.3,12.0,116.0,34.44,24.67
2018,12,26,16,15,380.0,34.5,3.35,11.65,80.5,28.57,18.55
2018,12,26,16,30,266.0,27.0,3.4,11.3,45.0,22.8,6.36
2018,12,26,16,45,162.0,17.0,3.45,11.0,25.5,14.51,0.0
2018,12,26,17,0,58.0,7.0,3.5,10.7,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.5,10.55,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.7,7.45,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.8,8.0,12.0,84.34,0.0
2018,12,27,7,45,299.5,19.0,3.95,8.55,42.0,239.37,0.0
2018,12,27,8,0,478.0,27.0,4.1,9.1,72.0,373.44,286.73
2018,12,27,8,15,563.5,32.0,4.2,9.6,111.0,439.16,363.3
2018,12,27,8,30,649.0,37.0,4.3,10.1,150.0,503.21,421.88
2018,12,27,8,45,700.0,40.0,4.45,10.6,189.5,539.98,455.16
2018,12,27,9,0,751.0,43.0,4.6,11.1,229.0,574.08,484.32
2018,12,27,9,15,781.5,45.5,4.85,11.55,266.0,585.28,494.09
2018,12,27,9,30,812.0,48.0,5.1,12.0,303.0,599.14,504.84
2018,12,27,9,45,830.0,51.5,5.3,12.45,335.5,602.98,506.53
2018,12,27,10,0,848.0,55.0,5.5,12.9,368.0,603.39,504.95
2018,12,27,10,15,864.5,56.0,5.6,13.15,395.5,596.3,497.14
2018,12,27,10,30,881.0,57.0,5.7,13.4,423.0,585.73,486.17
2018,12,27,10,45,894.0,57.5,5.8,13.65,444.5,569.06,469.94
2018,12,27,11,0,907.0,58.0,5.9,13.9,466.0,548.94,450.51
2018,12,27,11,15,914.5,58.5,5.95,14.05,480.5,522.63,425.68
2018,12,27,11,30,922.0,59.0,6.0,14.2,495.0,493.21,397.77
2018,12,27,11,45,926.0,59.0,6.0,14.35,501.5,458.75,365.09
2018,12,27,12,0,930.0,59.0,6.0,14.5,508.0,421.63,329.54
2018,12,27,12,15,929.0,59.0,6.0,14.55,507.0,380.25,290.04
2018,12,27,12,30,928.0,59.0,6.0,14.6,506.0,336.89,248.38
2018,12,27,12,45,925.0,59.0,6.0,14.65,498.0,291.22,204.74
2018,12,27,13,0,922.0,59.0,6.0,14.7,490.0,244.1,160.65
2018,12,27,13,15,916.0,58.5,6.0,14.65,474.5,194.85,117.38
2018,12,27,13,30,910.0,58.0,6.0,14.6,459.0,144.86,78.88
2018,12,27,13,45,898.0,57.0,6.0,14.55,436.0,93.64,50.15
2018,12,27,14,0,886.0,56.0,6.0,14.5,413.0,55.07,43.45
2018,12,27,14,15,869.0,54.5,5.9,14.35,384.0,53.5,42.16
2018,12,27,14,30,852.0,53.0,5.8,14.2,355.0,51.87,40.78
2018,12,27,14,45,827.5,51.0,5.75,14.05,320.5,49.74,38.94
2018,12,27,15,0,803.0,49.0,5.7,13.9,286.0,47.54,36.99
2018,12,27,15,15,765.5,46.5,5.7,13.9,247.5,41.15,31.23
2018,12,27,15,30,728.0,44.0,5.7,13.9,209.0,39.13,29.3
2018,12,27,15,45,668.0,40.0,5.35,13.1,168.5,35.74,26.13
2018,12,27,16,0,608.0,36.0,5.0,12.3,128.0,32.43,22.88
2018,12,27,16,15,506.5,30.5,4.9,11.9,90.5,27.68,17.85
2018,12,27,16,30,405.0,25.0,4.8,11.5,53.0,23.12,7.47
2018,12,27,16,45,247.0,17.0,4.7,11.1,30.0,14.51,0.0
2018,12,27,17,0,89.0,9.0,4.6,10.7,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,4.6,10.55,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.1,6.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.0,6.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,28,7,15,26.0,4.0,3.8,6.4,4.5,0.0,0.0
2018,12,28,7,30,52.0,8.0,3.8,6.8,9.0,39.05,0.0
2018,12,28,7,45,196.5,20.5,3.85,7.2,37.0,174.72,0.0
2018,12,28,8,0,341.0,33.0,3.9,7.6,65.0,300.1,230.53
2018,12,28,8,15,498.5,34.5,4.0,8.0,107.5,399.08,332.43
2018,12,28,8,30,656.0,36.0,4.1,8.4,150.0,507.05,427.31
2018,12,28,8,45,683.5,41.0,4.2,8.8,186.0,530.83,449.91
2018,12,28,9,0,711.0,46.0,4.3,9.2,222.0,552.1,468.79
2018,12,28,9,15,720.5,52.5,4.35,9.65,255.0,560.51,475.42
2018,12,28,9,30,730.0,59.0,4.4,10.1,288.0,565.94,478.73
2018,12,28,9,45,800.0,54.0,4.4,10.55,329.0,593.19,499.3
2018,12,28,10,0,870.0,49.0,4.4,11.0,370.0,610.66,511.29
2018,12,28,10,15,885.0,50.0,4.35,11.35,397.5,602.59,501.98
2018,12,28,10,30,900.0,51.0,4.3,11.7,425.0,591.02,489.67
2018,12,28,10,45,909.5,52.0,4.2,12.05,446.0,572.8,471.6
2018,12,28,11,0,919.0,53.0,4.1,12.4,467.0,551.24,450.53
2018,12,28,11,15,925.0,53.0,4.1,12.6,480.5,523.51,424.76
2018,12,28,11,30,931.0,53.0,4.1,12.8,494.0,492.77,396.01
2018,12,28,11,45,933.5,54.0,4.1,13.05,501.0,458.63,363.82
2018,12,28,12,0,936.0,55.0,4.1,13.3,508.0,421.85,328.79
2018,12,28,12,15,933.5,56.0,4.0,13.4,507.0,380.83,289.8
2018,12,28,12,30,931.0,57.0,3.9,13.5,506.0,337.89,248.73
2018,12,28,12,45,922.5,59.5,3.85,13.65,498.0,293.0,206.1
2018,12,28,13,0,914.0,62.0,3.8,13.8,490.0,247.0,163.3
2018,12,28,13,15,907.5,60.5,3.7,13.85,474.0,197.17,119.61
2018,12,28,13,30,901.0,59.0,3.6,13.9,458.0,146.73,80.53
2018,12,28,13,45,890.5,57.5,3.5,13.95,435.0,95.65,51.22
2018,12,28,14,0,880.0,56.0,3.4,14.0,412.0,55.02,43.49
2018,12,28,14,15,863.0,54.5,3.25,13.85,383.0,53.45,42.21
2018,12,28,14,30,846.0,53.0,3.1,13.7,354.0,51.83,40.85
2018,12,28,14,45,821.0,51.5,2.95,13.6,320.0,50.07,39.33
2018,12,28,15,0,796.0,50.0,2.8,13.5,286.0,43.95,33.87
2018,12,28,15,15,758.5,47.0,2.8,13.5,247.5,41.49,31.62
2018,12,28,15,30,721.0,44.0,2.8,13.5,209.0,39.06,29.32
2018,12,28,15,45,661.5,40.5,2.45,12.2,169.0,36.12,26.63
2018,12,28,16,0,602.0,37.0,2.1,10.9,129.0,33.29,23.85
2018,12,28,16,15,501.0,31.0,2.1,10.55,91.5,28.1,18.44
2018,12,28,16,30,400.0,25.0,2.1,10.2,54.0,23.05,8.39
2018,12,28,16,45,244.0,17.0,2.05,9.8,30.5,14.51,0.0
2018,12,28,17,0,88.0,9.0,2.0,9.4,7.0,0.0,0.0
2018,12,28,17,15,44.0,4.5,2.0,9.3,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,7,15,52.5,5.0,1.5,7.25,5.5,0.0,0.0
2018,12,29,7,30,105.0,10.0,1.5,7.6,11.0,73.62,0.0
2018,12,29,7,45,267.5,19.0,1.5,8.0,39.5,218.5,0.0
2018,12,29,8,0,430.0,28.0,1.5,8.4,68.0,342.91,259.52
2018,12,29,8,15,515.5,33.5,1.6,8.8,105.5,409.67,335.63
